Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,12,15,671.0,142.0,2.55,19.25,526.0,344.62,254.81
2018,2,1,12,30,683.0,139.0,2.6,19.5,531.0,387.59,292.76
2018,2,1,12,45,712.0,128.5,2.65,19.75,533.5,431.06,330.4
2018,2,1,13,0,741.0,118.0,2.7,20.0,536.0,474.88,367.8
2018,2,1,13,15,681.5,133.5,2.65,20.1,510.5,496.64,387.77
2018,2,1,13,30,622.0,149.0,2.6,20.2,485.0,511.54,401.58
2018,2,1,13,45,691.0,123.0,2.6,20.3,483.0,559.04,440.46
2018,2,1,14,0,760.0,97.0,2.6,20.4,481.0,604.58,477.54
2018,2,1,14,15,776.0,87.0,2.4,20.3,461.0,633.78,501.07
2018,2,1,14,30,792.0,77.0,2.2,20.2,441.0,660.55,522.44
2018,2,1,14,45,756.0,76.0,2.05,20.1,402.5,657.38,520.64
2018,2,1,15,0,720.0,75.0,1.9,20.0,364.0,649.63,515.19
2018,2,1,15,15,705.0,71.0,1.9,20.0,330.5,650.21,516.51
2018,2,1,15,30,690.0,67.0,1.9,20.0,297.0,647.33,514.95
2018,2,1,15,45,623.0,64.0,1.45,18.8,250.5,607.01,484.49
2018,2,1,16,0,556.0,61.0,1.0,17.6,204.0,558.17,446.43
2018,2,1,16,15,568.5,50.0,1.1,17.05,172.0,559.44,447.31
2018,2,1,16,30,581.0,39.0,1.2,16.5,140.0,550.78,437.82
2018,2,1,16,45,485.0,34.0,1.25,16.0,101.0,476.93,374.68
2018,2,1,17,0,389.0,29.0,1.3,15.5,62.0,393.72,274.0
2018,2,1,17,15,241.0,19.0,1.3,15.25,35.5,201.64,0.0
2018,2,1,17,30,93.0,9.0,1.3,15.0,9.0,7.08,0.0
2018,2,1,17,45,46.5,4.5,1.35,14.8,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,2,2,7,15,125.0,10.5,2.1,9.3,16.5,8.26,0.0
2018,2,2,7,30,250.0,21.0,2.4,10.0,33.0,17.52,0.0
2018,2,2,7,45,336.5,29.0,2.7,10.65,64.5,24.01,13.85
2018,2,2,8,0,423.0,37.0,3.0,11.3,96.0,30.58,21.2
2018,2,2,8,15,405.0,54.0,2.95,11.9,127.0,43.64,33.26
2018,2,2,8,30,387.0,71.0,2.9,12.5,158.0,53.07,41.94
2018,2,2,8,45,455.5,76.5,2.9,13.1,200.0,60.04,48.25
2018,2,2,9,0,524.0,82.0,2.9,13.7,242.0,64.09,51.8
2018,2,2,9,15,508.0,97.5,2.85,14.15,270.0,71.92,58.64
2018,2,2,9,30,492.0,113.0,2.8,14.6,298.0,81.39,66.8
2018,2,2,9,45,494.0,126.0,2.8,15.1,327.5,89.23,73.43
2018,2,2,10,0,496.0,139.0,2.8,15.6,357.0,96.85,79.77
2018,2,2,10,15,522.0,144.0,2.75,16.0,387.5,99.89,82.13
2018,2,2,10,30,548.0,149.0,2.7,16.4,418.0,102.94,84.48
2018,2,2,10,45,569.0,151.5,2.7,16.85,442.5,104.41,85.46
2018,2,2,11,0,590.0,154.0,2.7,17.3,467.0,130.24,89.45
2018,2,2,11,15,574.0,163.5,2.65,17.7,476.0,173.37,114.02
2018,2,2,11,30,558.0,173.0,2.6,18.1,485.0,216.47,147.14
2018,2,2,11,45,612.0,158.5,2.6,18.45,506.0,259.43,181.15
2018,2,2,12,0,666.0,144.0,2.6,18.8,527.0,303.93,218.52
2018,2,2,12,15,766.0,115.0,2.6,19.1,556.5,355.95,261.74
2018,2,2,12,30,866.0,86.0,2.6,19.4,586.0,416.67,312.5
2018,2,2,12,45,891.0,78.0,2.65,19.7,588.0,466.05,355.56
2018,2,2,13,0,916.0,70.0,2.7,20.0,590.0,515.1,397.59
2018,2,2,13,15,888.5,75.5,2.7,20.05,570.0,549.32,427.87
2018,2,2,13,30,861.0,81.0,2.7,20.1,550.0,579.12,453.89
2018,2,2,13,45,830.5,83.0,2.75,20.2,521.5,603.56,475.22
2018,2,2,14,0,800.0,85.0,2.8,20.3,493.0,619.86,490.0
2018,2,2,14,15,813.0,76.5,2.7,20.15,472.0,649.36,514.56
2018,2,2,14,30,826.0,68.0,2.6,20.0,451.0,676.2,536.61
2018,2,2,14,45,814.0,65.0,2.45,19.9,419.0,688.76,546.08
2018,2,2,15,0,802.0,62.0,2.3,19.8,387.0,697.69,552.9
2018,2,2,15,15,777.5,59.0,2.3,19.8,349.0,693.44,550.62
2018,2,2,15,30,753.0,56.0,2.3,19.8,311.0,685.34,545.34
2018,2,2,15,45,669.0,60.5,1.65,18.65,264.5,635.62,507.04
2018,2,2,16,0,585.0,65.0,1.0,17.5,218.0,588.16,468.72
2018,2,2,16,15,475.5,60.0,1.05,16.9,169.0,499.0,401.69
2018,2,2,16,30,366.0,55.0,1.1,16.3,120.0,402.89,326.1
2018,2,2,16,45,251.0,44.0,1.15,15.7,82.5,301.02,241.24
2018,2,2,17,0,136.0,33.0,1.2,15.1,45.0,183.02,131.69
2018,2,2,17,15,81.0,20.0,1.2,14.9,26.0,107.27,0.0
2018,2,2,17,30,26.0,7.0,1.2,14.7,7.0,25.43,0.0
2018,2,2,17,45,13.0,3.5,1.25,14.45,3.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,3,7,15,125.0,11.0,1.6,9.65,17.5,8.65,0.0
2018,2,3,7,30,250.0,22.0,1.8,10.6,35.0,18.35,0.0
2018,2,3,7,45,393.5,29.0,2.05,11.55,74.0,24.21,14.22
2018,2,3,8,0,537.0,36.0,2.3,12.5,113.0,33.05,23.31
2018,2,3,8,15,607.0,41.5,2.4,13.15,157.5,38.19,28.31
2018,2,3,8,30,677.0,47.0,2.5,13.8,202.0,43.43,33.18
2018,2,3,8,45,721.5,50.5,2.6,14.4,246.0,46.82,36.27
2018,2,3,9,0,766.0,54.0,2.7,15.0,290.0,50.27,39.28
2018,2,3,9,15,795.5,56.5,2.75,15.6,331.5,52.76,41.36
2018,2,3,9,30,825.0,59.0,2.8,16.2,373.0,55.25,43.4
2018,2,3,9,45,844.5,61.0,2.8,16.75,409.5,63.13,50.14
2018,2,3,10,0,864.0,63.0,2.8,17.3,446.0,65.54,52.01
2018,2,3,10,15,878.0,64.5,2.75,17.65,476.5,67.4,53.46
2018,2,3,10,30,892.0,66.0,2.7,18.0,507.0,69.19,54.82
2018,2,3,10,45,901.0,67.0,2.65,18.4,531.0,70.45,55.73
2018,2,3,11,0,910.0,68.0,2.6,18.8,555.0,103.39,59.25
2018,2,3,11,15,915.5,68.5,2.55,19.05,571.5,160.05,88.72
2018,2,3,11,30,921.0,69.0,2.5,19.3,588.0,216.46,130.88
2018,2,3,11,45,924.0,69.5,2.45,19.55,597.5,271.86,178.25
2018,2,3,12,0,927.0,70.0,2.4,19.8,607.0,326.31,227.0
2018,2,3,12,15,927.5,70.5,2.4,19.95,609.0,378.75,274.61
2018,2,3,12,30,928.0,71.0,2.4,20.1,611.0,429.56,320.24
2018,2,3,12,45,926.0,70.5,2.4,20.3,605.0,476.51,361.84
2018,2,3,13,0,924.0,70.0,2.4,20.5,599.0,521.13,400.52
2018,2,3,13,15,919.5,69.0,2.35,20.55,585.0,561.45,434.98
2018,2,3,13,30,915.0,68.0,2.3,20.6,571.0,598.87,466.36
2018,2,3,13,45,907.0,67.5,2.3,20.65,550.0,631.7,493.78
2018,2,3,14,0,899.0,67.0,2.3,20.7,529.0,661.22,518.19
2018,2,3,14,15,887.5,65.0,2.2,20.6,501.0,683.28,536.52
2018,2,3,14,30,876.0,63.0,2.1,20.5,473.0,701.64,550.95
2018,2,3,14,45,859.5,61.5,2.0,20.45,439.0,713.27,559.67
2018,2,3,15,0,843.0,60.0,1.9,20.4,405.0,721.12,565.65
2018,2,3,15,15,818.0,58.0,1.9,20.4,366.0,725.72,569.86
2018,2,3,15,30,793.0,56.0,1.9,20.4,327.0,719.08,565.75
2018,2,3,15,45,758.0,52.5,1.35,19.4,284.0,698.72,548.85
2018,2,3,16,0,723.0,49.0,0.8,18.4,241.0,674.65,527.22
2018,2,3,16,15,668.0,44.5,0.8,18.15,196.5,629.72,493.56
2018,2,3,16,30,613.0,40.0,0.8,17.9,152.0,581.66,455.31
2018,2,3,16,45,508.0,35.0,0.75,17.65,110.0,489.81,380.64
2018,2,3,17,0,403.0,30.0,0.7,17.4,68.0,409.53,294.73
2018,2,3,17,15,239.5,19.5,0.7,17.4,38.5,241.71,0.0
2018,2,3,17,30,76.0,9.0,0.7,17.4,9.0,65.54,0.0
2018,2,3,17,45,38.0,4.5,0.7,17.45,4.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,4,7,15,23.0,9.5,1.0,10.85,11.0,7.47,0.0
2018,2,4,7,30,46.0,19.0,1.0,11.5,22.0,14.37,0.0
2018,2,4,7,45,92.0,36.0,0.95,12.2,47.5,26.7,16.49
2018,2,4,8,0,138.0,53.0,0.9,12.9,73.0,38.84,28.42
2018,2,4,8,15,169.0,69.5,1.1,13.3,102.5,50.38,39.12
2018,2,4,8,30,200.0,86.0,1.3,13.7,132.0,61.68,49.43
2018,2,4,8,45,276.0,96.5,1.45,14.05,174.5,69.59,56.56
2018,2,4,9,0,352.0,107.0,1.6,14.4,217.0,76.14,62.32
2018,2,4,9,15,370.5,121.0,1.7,14.8,250.5,84.94,69.92
2018,2,4,9,30,389.0,135.0,1.8,15.2,284.0,93.5,77.2
2018,2,4,9,45,376.5,151.0,1.85,15.55,307.0,102.53,84.8
2018,2,4,10,0,364.0,167.0,1.9,15.9,330.0,114.16,94.58
2018,2,4,10,15,452.5,159.5,2.0,16.35,376.0,107.67,88.62
2018,2,4,10,30,541.0,152.0,2.1,16.8,422.0,104.41,85.52
2018,2,4,10,45,527.5,165.0,2.15,17.25,438.5,111.27,91.12
2018,2,4,11,0,514.0,178.0,2.2,17.7,455.0,140.57,98.46
2018,2,4,11,15,527.5,180.0,2.25,18.0,472.0,180.49,121.04
2018,2,4,11,30,541.0,182.0,2.3,18.3,489.0,221.58,151.66
2018,2,4,11,45,598.0,169.0,2.3,18.6,513.5,266.18,186.84
2018,2,4,12,0,655.0,156.0,2.3,18.9,538.0,312.59,225.45
2018,2,4,12,15,788.0,116.5,2.25,18.95,577.5,370.4,272.32
2018,2,4,12,30,921.0,77.0,2.2,19.0,617.0,434.22,325.02
2018,2,4,12,45,917.5,77.0,2.15,19.05,610.5,480.9,366.36
2018,2,4,13,0,914.0,77.0,2.1,19.1,604.0,525.17,404.75
2018,2,4,13,15,910.0,75.5,2.05,19.1,590.0,565.13,438.92
2018,2,4,13,30,906.0,74.0,2.0,19.1,576.0,602.24,470.04
2018,2,4,13,45,899.0,72.5,2.0,19.15,555.0,634.54,497.01
2018,2,4,14,0,892.0,71.0,2.0,19.2,534.0,663.54,521.01
2018,2,4,14,15,821.0,83.5,1.95,19.3,492.0,667.1,524.78
2018,2,4,14,30,750.0,96.0,1.9,19.4,450.0,661.55,521.65
2018,2,4,14,45,752.5,87.5,1.9,19.45,420.5,674.2,532.9
2018,2,4,15,0,755.0,79.0,1.9,19.5,391.0,687.15,543.16
2018,2,4,15,15,773.0,68.5,1.9,19.5,361.5,706.47,558.07
2018,2,4,15,30,791.0,58.0,1.9,19.5,332.0,722.56,570.32
2018,2,4,15,45,756.0,55.0,1.45,18.4,289.0,702.76,554.75
2018,2,4,16,0,721.0,52.0,1.0,17.3,246.0,679.18,535.07
2018,2,4,16,15,666.5,47.0,1.05,16.8,201.0,633.78,501.84
2018,2,4,16,30,612.0,42.0,1.1,16.3,156.0,585.18,463.76
2018,2,4,16,45,519.5,36.5,1.15,15.75,114.0,502.27,396.22
2018,2,4,17,0,427.0,31.0,1.2,15.2,72.0,431.0,319.94
2018,2,4,17,15,263.5,20.5,1.2,15.15,41.5,264.43,0.0
2018,2,4,17,30,100.0,10.0,1.2,15.1,11.0,85.07,0.0
2018,2,4,17,45,50.0,5.0,1.2,15.1,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,5,7,15,118.5,11.5,1.7,10.0,18.5,9.05,0.0
2018,2,5,7,30,237.0,23.0,1.9,10.7,37.0,19.09,0.0
2018,2,5,7,45,374.0,31.5,2.15,11.4,76.5,26.15,16.28
2018,2,5,8,0,511.0,40.0,2.4,12.1,116.0,33.48,23.83
2018,2,5,8,15,581.5,45.5,2.5,12.75,160.5,38.15,28.38
2018,2,5,8,30,652.0,51.0,2.6,13.4,205.0,46.51,36.02
2018,2,5,8,45,697.5,54.5,2.65,14.0,249.0,49.78,38.98
2018,2,5,9,0,743.0,58.0,2.7,14.6,293.0,53.12,41.89
2018,2,5,9,15,637.5,84.0,2.85,15.3,304.5,66.14,53.25
2018,2,5,9,30,532.0,110.0,3.0,16.0,316.0,82.42,67.31
2018,2,5,9,45,473.0,135.5,3.15,16.7,332.0,94.59,77.59
2018,2,5,10,0,414.0,161.0,3.3,17.4,348.0,108.45,89.2
2018,2,5,10,15,429.0,170.5,3.35,18.0,375.5,113.66,93.28
2018,2,5,10,30,444.0,180.0,3.4,18.6,403.0,118.81,97.29
2018,2,5,10,45,396.5,200.5,3.4,19.2,407.0,133.31,109.22
2018,2,5,11,0,349.0,221.0,3.4,19.8,411.0,160.65,117.53
2018,2,5,11,15,368.5,224.0,3.4,20.3,430.0,192.35,135.93
2018,2,5,11,30,388.0,227.0,3.4,20.8,449.0,225.97,160.51
2018,2,5,11,45,494.0,198.5,3.4,21.3,486.0,260.75,185.21
2018,2,5,12,0,600.0,170.0,3.4,21.8,523.0,308.7,222.59
2018,2,5,12,15,733.5,129.0,3.35,22.15,561.5,361.19,264.62
2018,2,5,12,30,867.0,88.0,3.3,22.5,600.0,424.63,316.33
2018,2,5,12,45,894.5,79.5,3.2,22.85,603.0,475.23,359.59
2018,2,5,13,0,922.0,71.0,3.1,23.2,606.0,525.68,401.83
2018,2,5,13,15,917.5,70.0,2.95,23.25,592.0,566.07,435.94
2018,2,5,13,30,913.0,69.0,2.8,23.3,578.0,603.56,466.93
2018,2,5,13,45,906.0,67.5,2.7,23.4,557.0,635.98,493.44
2018,2,5,14,0,899.0,66.0,2.6,23.5,536.0,665.08,516.88
2018,2,5,14,15,887.5,64.5,2.4,23.4,508.0,687.72,535.01
2018,2,5,14,30,876.0,63.0,2.2,23.3,480.0,706.67,548.93
2018,2,5,14,45,859.5,61.0,2.05,23.15,446.0,717.67,557.03
2018,2,5,15,0,843.0,59.0,1.9,23.0,412.0,724.82,562.36
2018,2,5,15,15,819.0,56.5,1.9,23.0,372.5,721.76,561.12
2018,2,5,15,30,795.0,54.0,1.9,23.0,333.0,722.9,562.77
2018,2,5,15,45,759.5,51.5,1.45,21.7,290.0,703.32,548.25
2018,2,5,16,0,724.0,49.0,1.0,20.4,247.0,680.05,529.59
2018,2,5,16,15,670.0,45.0,1.05,19.9,202.5,636.32,498.12
2018,2,5,16,30,616.0,41.0,1.1,19.4,158.0,589.43,461.97
2018,2,5,16,45,525.0,35.5,1.15,18.85,116.0,507.95,396.67
2018,2,5,17,0,434.0,30.0,1.2,18.3,74.0,437.14,324.97
2018,2,5,17,15,269.0,20.5,1.2,18.1,43.0,272.31,0.0
2018,2,5,17,30,104.0,11.0,1.2,17.9,12.0,89.24,0.0
2018,2,5,17,45,52.0,5.5,1.2,17.7,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.65,7.75,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,2,6,7,15,156.5,12.0,3.25,9.05,21.5,9.44,0.0
2018,2,6,7,30,313.0,24.0,3.4,9.7,43.0,20.1,0.96
2018,2,6,7,45,431.5,31.0,3.55,10.35,82.5,25.96,16.36
2018,2,6,8,0,550.0,38.0,3.7,11.0,122.0,34.85,25.19
2018,2,6,8,15,614.0,44.5,3.8,11.7,167.5,40.79,30.88
2018,2,6,8,30,678.0,51.0,3.9,12.4,213.0,46.76,36.4
2018,2,6,8,45,755.0,50.0,4.0,13.15,264.0,46.85,36.49
2018,2,6,9,0,832.0,49.0,4.1,13.9,315.0,51.93,40.94
2018,2,6,9,15,856.5,51.5,4.2,14.55,357.0,55.16,43.66
2018,2,6,9,30,881.0,54.0,4.3,15.2,399.0,58.29,46.23
2018,2,6,9,45,898.0,55.5,4.35,15.85,436.0,60.48,47.94
2018,2,6,10,0,915.0,57.0,4.4,16.5,473.0,62.58,49.55
2018,2,6,10,15,928.0,58.5,4.45,17.05,505.0,64.51,51.02
2018,2,6,10,30,941.0,60.0,4.5,17.6,537.0,66.36,52.41
2018,2,6,10,45,949.5,61.0,4.55,18.1,561.5,67.68,53.36
2018,2,6,11,0,958.0,62.0,4.6,18.6,586.0,107.2,58.95
2018,2,6,11,15,962.5,62.5,4.6,18.95,603.0,166.6,91.56
2018,2,6,11,30,967.0,63.0,4.6,19.3,620.0,225.61,136.79
2018,2,6,11,45,970.5,62.5,4.65,19.6,629.5,282.98,186.71
2018,2,6,12,0,974.0,62.0,4.7,19.9,639.0,339.32,238.0
2018,2,6,12,15,974.0,62.5,4.7,20.1,640.5,394.08,288.39
2018,2,6,12,30,974.0,63.0,4.7,20.3,642.0,447.06,336.64
2018,2,6,12,45,969.0,63.5,4.65,20.45,635.0,495.82,380.55
2018,2,6,13,0,964.0,64.0,4.6,20.6,628.0,541.94,421.19
2018,2,6,13,15,959.0,63.0,4.55,20.65,613.5,583.72,457.6
2018,2,6,13,30,954.0,62.0,4.5,20.7,599.0,622.46,490.75
2018,2,6,13,45,947.0,61.5,4.4,20.7,577.5,657.33,520.09
2018,2,6,14,0,940.0,61.0,4.3,20.7,556.0,688.82,546.29
2018,2,6,14,15,892.0,68.5,4.05,20.5,518.5,697.95,555.04
2018,2,6,14,30,844.0,76.0,3.8,20.3,481.0,708.06,563.53
2018,2,6,14,45,809.0,76.5,3.55,20.15,442.5,708.45,564.23
2018,2,6,15,0,774.0,77.0,3.3,20.0,404.0,704.12,561.43
2018,2,6,15,15,768.5,70.5,3.3,20.0,369.0,710.22,567.03
2018,2,6,15,30,763.0,64.0,3.3,20.0,334.0,712.83,569.79
2018,2,6,15,45,714.5,61.0,2.65,18.65,288.5,681.63,546.85
2018,2,6,16,0,666.0,58.0,2.0,17.3,243.0,646.37,519.59
2018,2,6,16,15,615.5,52.5,1.95,16.4,199.5,610.0,492.35
2018,2,6,16,30,565.0,47.0,1.9,15.5,156.0,565.12,456.34
2018,2,6,16,45,493.0,39.5,1.85,14.55,116.0,498.07,400.12
2018,2,6,17,0,421.0,32.0,1.8,13.6,76.0,430.2,331.57
2018,2,6,17,15,257.0,21.5,1.8,13.25,44.0,266.95,45.87
2018,2,6,17,30,93.0,11.0,1.8,12.9,12.0,81.0,0.0
2018,2,6,17,45,46.5,5.5,1.75,12.6,6.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,7,6,45,26.0,3.5,1.15,8.8,2.5,0.0,0.0
2018,2,7,7,0,52.0,7.0,1.1,9.0,5.0,0.0,0.0
2018,2,7,7,15,168.5,16.0,1.3,9.9,24.0,12.59,0.0
2018,2,7,7,30,285.0,25.0,1.5,10.8,43.0,20.85,3.53
2018,2,7,7,45,386.0,34.0,1.65,11.65,81.0,28.22,18.36
2018,2,7,8,0,487.0,43.0,1.8,12.5,119.0,35.71,25.85
2018,2,7,8,15,579.5,47.0,1.95,13.05,166.5,39.28,29.41
2018,2,7,8,30,672.0,51.0,2.1,13.6,214.0,46.69,36.19
2018,2,7,8,45,715.5,54.5,2.25,14.15,258.5,49.99,39.16
2018,2,7,9,0,759.0,58.0,2.4,14.7,303.0,53.34,42.06
2018,2,7,9,15,789.0,61.0,2.45,15.4,345.5,56.14,44.37
2018,2,7,9,30,819.0,64.0,2.5,16.1,388.0,58.93,46.62
2018,2,7,9,45,839.5,66.0,2.55,16.75,425.0,60.81,48.05
2018,2,7,10,0,860.0,68.0,2.6,17.4,462.0,69.2,55.13
2018,2,7,10,15,874.5,69.0,2.5,17.9,493.0,70.69,56.18
2018,2,7,10,30,889.0,70.0,2.4,18.4,524.0,72.1,57.18
2018,2,7,10,45,898.5,71.5,2.35,18.9,549.0,73.67,58.31
2018,2,7,11,0,908.0,73.0,2.3,19.4,574.0,113.57,64.36
2018,2,7,11,15,914.5,74.0,2.25,19.7,591.5,171.09,96.32
2018,2,7,11,30,921.0,75.0,2.2,20.0,609.0,228.53,140.02
2018,2,7,11,45,924.0,75.0,2.15,20.3,618.5,284.06,187.63
2018,2,7,12,0,927.0,75.0,2.1,20.6,628.0,338.62,236.23
2018,2,7,12,15,925.5,76.0,2.05,20.75,629.5,391.26,283.55
2018,2,7,12,30,924.0,77.0,2.0,20.9,631.0,442.09,328.56
2018,2,7,12,45,917.5,78.5,2.0,21.1,624.0,489.13,369.63
2018,2,7,13,0,911.0,80.0,2.0,21.3,617.0,533.54,407.49
2018,2,7,13,15,906.0,79.5,2.0,21.35,603.5,574.09,441.66
2018,2,7,13,30,901.0,79.0,2.0,21.4,590.0,611.76,472.84
2018,2,7,13,45,892.5,78.0,2.0,21.45,568.5,643.76,499.19
2018,2,7,14,0,884.0,77.0,2.0,21.5,547.0,672.4,522.56
2018,2,7,14,15,871.5,75.5,1.95,21.35,518.5,694.31,540.78
2018,2,7,14,30,859.0,74.0,1.9,21.2,490.0,719.09,559.9
2018,2,7,14,45,841.5,72.5,1.85,21.05,456.0,730.46,568.81
2018,2,7,15,0,824.0,71.0,1.8,20.9,422.0,737.84,575.03
2018,2,7,15,15,799.0,67.5,1.8,20.9,382.0,733.01,572.6
2018,2,7,15,30,774.0,64.0,1.8,20.9,342.0,724.11,567.17
2018,2,7,15,45,737.5,60.5,1.5,19.55,298.5,702.03,552.23
2018,2,7,16,0,701.0,57.0,1.2,18.2,255.0,676.09,533.43
2018,2,7,16,15,645.5,52.5,1.25,17.2,210.0,629.75,500.74
2018,2,7,16,30,590.0,48.0,1.3,16.2,165.0,588.78,469.59
2018,2,7,16,45,500.0,41.5,1.3,15.25,122.0,507.9,404.51
2018,2,7,17,0,410.0,35.0,1.3,14.3,79.0,425.51,328.47
2018,2,7,17,15,267.5,24.5,1.35,13.95,47.5,280.07,88.59
2018,2,7,17,30,125.0,14.0,1.4,13.6,16.0,108.62,0.0
2018,2,7,17,45,62.5,7.0,1.4,13.3,8.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,8,6,45,28.5,3.5,1.05,9.4,2.5,0.0,0.0
2018,2,8,7,0,57.0,7.0,1.0,9.6,5.0,0.0,0.0
2018,2,8,7,15,191.0,17.0,1.0,10.35,27.0,13.38,0.0
2018,2,8,7,30,325.0,27.0,1.0,11.1,49.0,22.65,6.37
2018,2,8,7,45,439.5,34.0,1.0,11.85,89.0,28.44,18.7
2018,2,8,8,0,554.0,41.0,1.0,12.6,129.0,34.51,24.87
2018,2,8,8,15,621.0,46.0,0.95,13.1,175.0,42.11,31.98
2018,2,8,8,30,688.0,51.0,0.9,13.6,221.0,46.85,36.38
2018,2,8,8,45,730.5,54.5,0.9,14.15,266.0,50.17,39.36
2018,2,8,9,0,773.0,58.0,0.9,14.7,311.0,53.54,42.26
2018,2,8,9,15,756.0,68.5,0.95,15.35,342.5,61.37,49.01
2018,2,8,9,30,739.0,79.0,1.0,16.0,374.0,68.84,55.33
2018,2,8,9,45,727.5,90.5,1.0,16.65,403.5,70.89,56.85
2018,2,8,10,0,716.0,102.0,1.0,17.3,433.0,77.88,62.64
2018,2,8,10,15,812.5,84.5,1.05,17.8,484.0,73.3,58.41
2018,2,8,10,30,909.0,67.0,1.1,18.3,535.0,70.6,55.86
2018,2,8,10,45,918.5,68.0,1.15,18.75,560.0,71.87,56.75
2018,2,8,11,0,928.0,69.0,1.2,19.2,585.0,114.04,63.37
2018,2,8,11,15,934.0,69.5,1.3,19.5,602.5,172.27,96.05
2018,2,8,11,30,940.0,70.0,1.4,19.8,620.0,230.31,140.33
2018,2,8,11,45,943.5,70.5,1.45,20.15,630.0,287.35,189.07
2018,2,8,12,0,947.0,71.0,1.5,20.5,640.0,343.48,238.77
2018,2,8,12,15,948.0,71.0,1.6,20.65,642.0,397.15,286.92
2018,2,8,12,30,949.0,71.0,1.7,20.8,644.0,449.17,333.01
2018,2,8,12,45,948.5,70.0,1.75,20.95,638.0,497.72,375.29
2018,2,8,13,0,948.0,69.0,1.8,21.1,632.0,543.99,414.72
2018,2,8,13,15,890.5,84.5,1.9,21.15,604.0,572.99,440.71
2018,2,8,13,30,833.0,100.0,2.0,21.2,576.0,599.18,463.54
2018,2,8,13,45,826.5,97.0,2.05,21.25,554.5,629.32,488.76
2018,2,8,14,0,820.0,94.0,2.1,21.3,533.0,656.22,511.12
2018,2,8,14,15,862.0,78.5,2.0,21.2,519.0,699.7,545.09
2018,2,8,14,30,904.0,63.0,1.9,21.1,505.0,734.75,571.07
2018,2,8,14,45,889.0,61.0,1.85,21.0,470.5,747.55,580.77
2018,2,8,15,0,874.0,59.0,1.8,20.9,436.0,756.43,587.93
2018,2,8,15,15,818.5,62.0,1.8,20.9,389.0,744.05,580.17
2018,2,8,15,30,763.0,65.0,1.8,20.9,342.0,719.05,563.34
2018,2,8,15,45,733.0,60.5,1.4,19.75,299.5,700.82,550.07
2018,2,8,16,0,703.0,56.0,1.0,18.6,257.0,678.91,532.67
2018,2,8,16,15,683.0,49.0,1.05,18.05,216.5,658.79,518.62
2018,2,8,16,30,663.0,42.0,1.1,17.5,176.0,635.67,500.16
2018,2,8,16,45,580.5,36.5,1.15,16.95,131.5,560.29,440.12
2018,2,8,17,0,498.0,31.0,1.2,16.4,87.0,482.23,369.05
2018,2,8,17,15,349.5,23.5,1.15,16.25,53.5,349.19,146.94
2018,2,8,17,30,201.0,16.0,1.1,16.1,20.0,170.13,0.0
2018,2,8,17,45,100.5,8.0,1.1,16.0,10.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.45,12.65,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.2,12.6,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.25,12.45,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,12.2,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,2,9,6,45,41.5,4.0,0.7,11.8,3.0,0.0,0.0
2018,2,9,7,0,83.0,8.0,0.8,11.7,6.0,0.0,0.0
2018,2,9,7,15,239.5,16.5,0.95,12.2,29.5,12.98,0.0
2018,2,9,7,30,396.0,25.0,1.1,12.7,53.0,22.97,8.1
2018,2,9,7,45,502.0,31.0,1.2,13.2,94.5,28.52,18.76
2018,2,9,8,0,608.0,37.0,1.3,13.7,136.0,34.34,24.63
2018,2,9,8,15,654.5,42.0,1.3,14.2,179.5,39.02,29.11
2018,2,9,8,30,701.0,47.0,1.3,14.7,223.0,43.71,33.42
2018,2,9,8,45,740.5,52.0,1.35,15.2,269.0,48.31,37.52
2018,2,9,9,0,780.0,57.0,1.4,15.7,315.0,52.87,41.48
2018,2,9,9,15,822.0,56.5,1.45,16.35,360.0,58.53,46.3
2018,2,9,9,30,864.0,56.0,1.5,17.0,405.0,59.73,47.13
2018,2,9,9,45,881.0,58.5,1.55,17.7,442.5,62.58,49.37
2018,2,9,10,0,898.0,61.0,1.6,18.4,480.0,65.32,51.5
2018,2,9,10,15,910.5,62.5,1.7,18.95,511.5,67.18,52.87
2018,2,9,10,30,923.0,64.0,1.8,19.5,543.0,68.96,54.18
2018,2,9,10,45,931.0,65.5,1.95,20.05,568.0,70.56,55.33
2018,2,9,11,0,939.0,67.0,2.1,20.6,593.0,115.42,63.08
2018,2,9,11,15,874.5,87.5,2.2,20.95,589.0,179.46,103.68
2018,2,9,11,30,810.0,108.0,2.3,21.3,585.0,231.92,146.73
2018,2,9,11,45,784.5,118.0,2.4,21.7,586.0,284.16,192.29
2018,2,9,12,0,759.0,128.0,2.5,22.1,587.0,329.55,233.59
2018,2,9,12,15,745.0,133.0,2.55,22.35,585.0,375.58,274.85
2018,2,9,12,30,731.0,138.0,2.6,22.6,583.0,419.03,313.27
2018,2,9,12,45,706.0,143.0,2.65,22.85,569.0,454.81,344.99
2018,2,9,13,0,681.0,148.0,2.7,23.1,555.0,486.73,372.77
2018,2,9,13,15,737.5,127.5,2.65,23.2,559.5,536.07,412.83
2018,2,9,13,30,794.0,107.0,2.6,23.3,564.0,585.49,452.43
2018,2,9,13,45,769.0,111.0,2.5,23.4,540.5,609.54,472.07
2018,2,9,14,0,744.0,115.0,2.4,23.5,517.0,632.29,490.22
2018,2,9,14,15,721.0,111.0,2.25,23.45,484.0,642.08,498.84
2018,2,9,14,30,698.0,107.0,2.1,23.4,451.0,647.68,504.19
2018,2,9,14,45,645.0,110.5,2.0,23.35,411.5,635.01,495.86
2018,2,9,15,0,592.0,114.0,1.9,23.3,372.0,617.0,483.47
2018,2,9,15,15,584.5,103.0,1.9,23.3,338.0,614.69,483.53
2018,2,9,15,30,577.0,92.0,1.9,23.3,304.0,609.18,480.32
2018,2,9,15,45,540.0,86.0,1.5,21.9,265.0,582.19,461.19
2018,2,9,16,0,503.0,80.0,1.1,20.5,226.0,551.83,438.59
2018,2,9,16,15,436.5,71.5,1.15,19.55,182.5,484.54,389.12
2018,2,9,16,30,370.0,63.0,1.2,18.6,139.0,423.91,342.42
2018,2,9,16,45,358.0,50.0,1.25,17.65,108.0,403.74,324.22
2018,2,9,17,0,346.0,37.0,1.3,16.7,77.0,378.41,295.47
2018,2,9,17,15,238.0,26.5,1.35,16.2,48.0,265.0,134.23
2018,2,9,17,30,130.0,16.0,1.4,15.7,19.0,114.87,0.0
2018,2,9,17,45,65.0,8.0,1.4,15.25,9.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,10,6,45,40.0,4.5,1.2,9.05,3.5,0.0,0.0
2018,2,10,7,0,80.0,9.0,1.2,9.2,7.0,0.0,0.0
2018,2,10,7,15,235.0,18.0,1.45,9.95,31.5,14.16,0.0
2018,2,10,7,30,390.0,27.0,1.7,10.7,56.0,22.74,9.36
2018,2,10,7,45,482.0,33.0,1.95,11.5,95.5,30.19,20.45
2018,2,10,8,0,574.0,39.0,2.2,12.3,135.0,35.83,26.12
2018,2,10,8,15,636.5,44.5,2.35,12.9,181.5,40.96,31.0
2018,2,10,8,30,699.0,50.0,2.5,13.5,228.0,46.14,35.76
2018,2,10,8,45,721.5,55.5,2.65,14.05,269.0,50.86,39.96
2018,2,10,9,0,744.0,61.0,2.8,14.6,310.0,55.47,43.96
2018,2,10,9,15,739.5,71.0,3.05,15.3,345.5,62.98,50.42
2018,2,10,9,30,735.0,81.0,3.3,16.0,381.0,70.19,56.5
2018,2,10,9,45,667.0,104.5,3.6,16.7,395.5,79.18,64.07
2018,2,10,10,0,599.0,128.0,3.9,17.4,410.0,93.02,75.76
2018,2,10,10,15,578.5,143.0,4.2,17.75,430.0,101.58,82.88
2018,2,10,10,30,558.0,158.0,4.5,18.1,450.0,107.75,87.92
2018,2,10,10,45,598.0,155.0,4.8,18.45,481.0,107.45,87.4
2018,2,10,11,0,638.0,152.0,5.1,18.8,512.0,140.7,92.08
2018,2,10,11,15,718.0,131.5,5.25,18.9,548.5,181.04,112.57
2018,2,10,11,30,798.0,111.0,5.4,19.0,585.0,233.82,151.09
2018,2,10,11,45,814.0,109.5,5.55,19.15,599.5,286.74,196.95
2018,2,10,12,0,830.0,108.0,5.7,19.3,614.0,340.28,245.13
2018,2,10,12,15,859.0,99.0,5.85,19.3,624.0,392.52,292.57
2018,2,10,12,30,888.0,90.0,6.0,19.3,634.0,445.89,340.79
2018,2,10,12,45,838.0,103.5,6.1,19.35,613.0,483.51,376.6
2018,2,10,13,0,788.0,117.0,6.2,19.4,592.0,515.04,406.3
2018,2,10,13,15,717.0,134.5,6.25,19.3,559.5,533.48,424.75
2018,2,10,13,30,646.0,152.0,6.3,19.2,527.0,544.25,436.17
2018,2,10,13,45,527.0,178.0,6.3,19.1,476.5,518.62,417.96
2018,2,10,14,0,408.0,204.0,6.3,19.0,426.0,489.84,396.05
2018,2,10,14,15,493.0,167.0,6.15,18.8,422.0,533.84,434.12
2018,2,10,14,30,578.0,130.0,6.0,18.6,418.0,586.79,478.88
2018,2,10,14,45,693.5,101.5,5.85,18.35,423.0,663.71,542.39
2018,2,10,15,0,809.0,73.0,5.7,18.1,428.0,736.61,599.48
2018,2,10,15,15,790.5,70.0,5.7,18.1,390.5,737.16,600.78
2018,2,10,15,30,772.0,67.0,5.7,18.1,353.0,733.87,599.32
2018,2,10,15,45,756.0,60.5,5.1,17.15,312.5,724.61,592.69
2018,2,10,16,0,740.0,54.0,4.5,16.2,272.0,711.77,582.3
2018,2,10,16,15,657.0,52.0,4.45,15.55,221.0,645.52,531.27
2018,2,10,16,30,574.0,50.0,4.4,14.9,170.0,583.93,481.61
2018,2,10,16,45,484.5,43.5,4.35,14.3,127.0,502.6,413.15
2018,2,10,17,0,395.0,37.0,4.3,13.7,84.0,419.96,337.58
2018,2,10,17,15,285.5,26.5,4.4,13.25,52.5,307.38,179.81
2018,2,10,17,30,176.0,16.0,4.5,12.8,21.0,151.6,0.0
2018,2,10,17,45,88.0,8.0,4.55,12.4,10.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,4.55,10.8,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,4.45,10.1,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,4.35,9.55,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,4.2,9.05,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,4.0,8.55,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.3,7.35,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.0,6.75,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.75,6.2,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.45,5.65,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.15,5.1,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.85,4.6,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.35,3.6,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.25,3.35,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.25,3.25,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.15,3.9,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,11,6,45,47.0,5.0,1.1,4.7,4.0,0.0,0.0
2018,2,11,7,0,94.0,10.0,1.1,4.9,8.0,0.0,0.0
2018,2,11,7,15,261.5,18.5,1.4,5.8,34.5,14.56,0.0
2018,2,11,7,30,429.0,27.0,1.7,6.7,61.0,24.86,12.15
2018,2,11,7,45,504.5,33.5,2.05,7.6,100.0,30.74,21.4
2018,2,11,8,0,580.0,40.0,2.4,8.5,139.0,36.73,27.4
2018,2,11,8,15,517.0,53.0,2.55,9.3,161.0,43.3,33.61
2018,2,11,8,30,454.0,66.0,2.7,10.1,183.0,52.08,41.64
2018,2,11,8,45,250.0,83.0,2.9,10.9,149.5,59.21,48.0
2018,2,11,9,0,46.0,100.0,3.1,11.7,116.0,73.2,60.36
2018,2,11,9,15,23.5,96.5,3.25,12.3,104.5,71.29,58.42
2018,2,11,9,30,1.0,93.0,3.4,12.9,93.0,70.35,57.33
2018,2,11,9,45,2.0,104.0,3.6,13.5,104.5,78.32,64.11
2018,2,11,10,0,3.0,115.0,3.8,14.1,116.0,86.22,70.75
2018,2,11,10,15,8.5,150.0,3.85,14.1,154.0,109.92,91.32
2018,2,11,10,30,14.0,185.0,3.9,14.1,192.0,132.65,110.85
2018,2,11,10,45,8.0,170.5,3.95,14.15,174.5,124.04,103.16
2018,2,11,11,0,2.0,156.0,4.0,14.2,157.0,115.64,91.41
2018,2,11,11,15,4.5,173.5,4.0,14.0,176.0,128.97,102.28
2018,2,11,11,30,7.0,191.0,4.0,13.8,195.0,142.91,113.64
2018,2,11,11,45,12.5,207.0,3.95,13.6,214.5,157.2,125.21
2018,2,11,12,0,18.0,223.0,3.9,13.4,234.0,172.51,137.74
2018,2,11,12,15,74.0,242.5,4.15,13.3,288.0,210.77,168.1
2018,2,11,12,30,130.0,262.0,4.4,13.2,342.0,260.63,208.66
2018,2,11,12,45,95.5,252.5,4.65,13.1,311.0,243.79,196.35
2018,2,11,13,0,61.0,243.0,4.9,13.0,280.0,227.34,183.82
2018,2,11,13,15,75.5,211.5,5.1,13.0,256.5,215.24,174.73
2018,2,11,13,30,90.0,180.0,5.3,13.0,233.0,212.72,173.61
2018,2,11,13,45,224.0,194.0,5.55,12.95,319.0,329.74,272.26
2018,2,11,14,0,358.0,208.0,5.8,12.9,405.0,447.27,370.43
2018,2,11,14,15,340.5,201.0,5.8,12.85,380.5,446.45,370.88
2018,2,11,14,30,323.0,194.0,5.8,12.8,356.0,443.17,369.51
2018,2,11,14,45,515.0,145.5,5.8,12.8,383.5,569.43,476.28
2018,2,11,15,0,707.0,97.0,5.8,12.8,411.0,691.87,577.15
2018,2,11,15,15,740.5,83.0,5.8,12.8,385.0,719.74,599.79
2018,2,11,15,30,774.0,69.0,5.8,12.8,359.0,740.54,617.11
2018,2,11,15,45,742.0,65.0,5.6,12.4,316.0,721.17,602.75
2018,2,11,16,0,710.0,61.0,5.4,12.0,273.0,697.97,584.77
2018,2,11,16,15,608.5,60.5,5.3,11.55,220.5,625.01,526.38
2018,2,11,16,30,507.0,60.0,5.2,11.1,168.0,542.33,457.88
2018,2,11,16,45,439.0,49.0,5.1,10.7,126.0,472.95,397.21
2018,2,11,17,0,371.0,38.0,5.0,10.3,84.0,402.75,330.84
2018,2,11,17,15,269.5,28.5,4.95,10.1,54.0,299.31,192.92
2018,2,11,17,30,168.0,19.0,4.9,9.9,24.0,148.16,0.0
2018,2,11,17,45,84.0,9.5,4.85,9.65,12.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.7,9.25,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.1,8.75,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,8.45,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.3,7.95,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
