Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,21,15,0.0,0.0,2.25,6.75,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.35,3.35,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,12,6,45,45.0,5.0,1.25,4.6,4.0,0.0,0.0
2018,2,12,7,0,90.0,10.0,1.2,5.1,8.0,0.0,0.0
2018,2,12,7,15,252.0,18.5,1.5,5.95,34.5,14.56,0.0
2018,2,12,7,30,414.0,27.0,1.8,6.8,61.0,22.74,11.45
2018,2,12,7,45,518.0,32.5,2.05,7.65,104.0,29.89,20.75
2018,2,12,8,0,622.0,38.0,2.3,8.5,147.0,35.31,26.17
2018,2,12,8,15,681.5,42.0,2.55,9.0,194.0,39.3,30.06
2018,2,12,8,30,741.0,46.0,2.8,9.5,241.0,43.39,33.88
2018,2,12,8,45,778.5,49.5,3.0,10.0,287.0,46.88,37.03
2018,2,12,9,0,816.0,53.0,3.2,10.5,333.0,55.28,44.52
2018,2,12,9,15,840.5,55.5,3.15,10.85,375.5,58.43,47.21
2018,2,12,9,30,865.0,58.0,3.1,11.2,418.0,61.47,49.77
2018,2,12,9,45,880.5,61.0,3.1,11.55,456.0,64.61,52.38
2018,2,12,10,0,896.0,64.0,3.1,11.9,494.0,67.62,54.86
2018,2,12,10,15,909.0,65.5,3.05,12.25,526.0,69.45,56.28
2018,2,12,10,30,922.0,67.0,3.0,12.6,558.0,71.2,57.64
2018,2,12,10,45,931.5,67.5,3.0,12.95,583.0,72.13,58.27
2018,2,12,11,0,941.0,68.0,3.0,13.3,608.0,122.81,68.56
2018,2,12,11,15,946.5,69.0,3.0,13.5,626.0,182.4,105.48
2018,2,12,11,30,952.0,70.0,3.0,13.7,644.0,241.77,153.43
2018,2,12,11,45,954.5,70.5,3.0,13.9,653.5,299.56,205.11
2018,2,12,12,0,957.0,71.0,3.0,14.1,663.0,356.31,257.44
2018,2,12,12,15,956.5,72.0,3.05,14.2,665.0,411.13,308.3
2018,2,12,12,30,956.0,73.0,3.1,14.3,667.0,464.17,356.82
2018,2,12,12,45,952.0,73.5,3.1,14.4,660.5,513.15,400.95
2018,2,12,13,0,948.0,74.0,3.1,14.5,654.0,559.6,441.87
2018,2,12,13,15,944.0,73.0,3.1,14.55,640.0,601.88,478.61
2018,2,12,13,30,940.0,72.0,3.1,14.6,626.0,641.22,512.21
2018,2,12,13,45,933.0,71.0,3.15,14.6,604.5,675.57,541.62
2018,2,12,14,0,926.0,70.0,3.2,14.6,583.0,706.52,567.96
2018,2,12,14,15,914.5,69.0,3.15,14.55,554.0,730.82,588.11
2018,2,12,14,30,903.0,68.0,3.1,14.5,525.0,751.34,604.14
2018,2,12,14,45,886.0,66.5,3.05,14.45,489.5,763.32,613.93
2018,2,12,15,0,869.0,65.0,3.0,14.4,454.0,771.31,620.88
2018,2,12,15,15,846.0,62.5,3.0,14.4,413.0,769.36,620.66
2018,2,12,15,30,823.0,60.0,3.0,14.4,372.0,771.82,623.68
2018,2,12,15,45,791.0,57.5,2.4,13.75,328.0,754.8,609.68
2018,2,12,16,0,759.0,55.0,1.8,13.1,284.0,733.93,591.51
2018,2,12,16,15,694.5,52.5,1.7,12.15,235.5,682.13,553.48
2018,2,12,16,30,630.0,50.0,1.6,11.2,187.0,626.49,510.49
2018,2,12,16,45,524.0,44.5,1.55,10.3,139.5,540.0,440.96
2018,2,12,17,0,418.0,39.0,1.5,9.4,92.0,443.92,358.5
2018,2,12,17,15,272.5,28.0,1.65,9.15,56.5,305.81,206.98
2018,2,12,17,30,127.0,17.0,1.8,8.9,21.0,114.46,0.0
2018,2,12,17,45,63.5,8.5,1.95,8.6,10.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.85,7.85,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.65,6.4,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.1,4.95,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.05,4.65,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.95,4.2,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.95,4.05,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.0,3.95,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.05,3.85,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.05,3.35,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.95,3.15,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.85,2.9,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.75,2.7,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.7,2.55,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.65,2.45,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.6,2.35,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,2,13,6,45,44.0,4.5,1.85,3.8,4.5,0.0,0.0
2018,2,13,7,0,88.0,9.0,1.9,4.3,9.0,7.08,0.0
2018,2,13,7,15,247.0,19.5,2.15,5.1,37.0,15.34,0.0
2018,2,13,7,30,406.0,30.0,2.4,5.9,65.0,25.23,14.1
2018,2,13,7,45,509.0,37.0,2.7,6.7,109.0,31.13,22.01
2018,2,13,8,0,612.0,44.0,3.0,7.5,153.0,40.42,30.92
2018,2,13,8,15,672.0,48.5,2.9,8.15,200.5,44.64,35.03
2018,2,13,8,30,732.0,53.0,2.8,8.8,248.0,48.97,39.06
2018,2,13,8,45,768.0,56.5,2.75,9.5,294.0,52.26,41.99
2018,2,13,9,0,804.0,60.0,2.7,10.2,340.0,55.58,44.83
2018,2,13,9,15,831.5,62.0,2.5,10.9,383.0,57.62,46.47
2018,2,13,9,30,859.0,64.0,2.3,11.6,426.0,65.65,53.41
2018,2,13,9,45,880.5,65.5,2.1,12.35,465.0,67.81,55.03
2018,2,13,10,0,902.0,67.0,1.9,13.1,504.0,69.88,56.56
2018,2,13,10,15,914.5,68.5,1.75,13.6,536.0,71.68,57.91
2018,2,13,10,30,927.0,70.0,1.6,14.1,568.0,73.39,59.18
2018,2,13,10,45,935.0,71.5,1.45,14.6,593.0,74.93,60.28
2018,2,13,11,0,943.0,73.0,1.3,15.1,618.0,128.73,71.92
2018,2,13,11,15,949.0,73.5,1.15,15.45,636.0,188.38,108.72
2018,2,13,11,30,955.0,74.0,1.0,15.8,654.0,247.85,155.77
2018,2,13,11,45,958.0,74.5,0.9,16.1,664.0,306.14,206.28
2018,2,13,12,0,961.0,75.0,0.8,16.4,674.0,363.43,256.89
2018,2,13,12,15,961.5,75.0,0.75,16.6,676.0,418.17,305.2
2018,2,13,12,30,962.0,75.0,0.7,16.8,678.0,471.16,350.85
2018,2,13,12,45,960.0,75.5,0.65,17.0,672.0,521.49,392.98
2018,2,13,13,0,958.0,76.0,0.6,17.2,666.0,569.45,431.84
2018,2,13,13,15,953.0,75.0,0.65,17.2,651.5,611.74,466.74
2018,2,13,13,30,948.0,74.0,0.7,17.2,637.0,650.96,498.65
2018,2,13,13,45,940.0,73.5,0.75,17.25,615.0,685.61,526.55
2018,2,13,14,0,932.0,73.0,0.8,17.3,593.0,716.79,551.52
2018,2,13,14,15,887.0,80.5,0.85,17.2,555.5,727.08,561.35
2018,2,13,14,30,842.0,88.0,0.9,17.1,518.0,739.01,571.47
2018,2,13,14,45,793.5,91.0,0.95,17.0,474.5,731.36,567.94
2018,2,13,15,0,745.0,94.0,1.0,16.9,431.0,722.99,564.15
2018,2,13,15,15,742.0,85.5,1.0,16.9,396.0,729.04,569.74
2018,2,13,15,30,739.0,77.0,1.0,16.9,361.0,726.51,568.98
2018,2,13,15,45,708.0,72.5,0.85,16.05,318.0,712.7,559.88
2018,2,13,16,0,677.0,68.0,0.7,15.2,275.0,690.27,544.01
2018,2,13,16,15,631.5,61.0,0.8,14.45,229.5,649.1,516.49
2018,2,13,16,30,586.0,54.0,0.9,13.7,184.0,605.08,484.69
2018,2,13,16,45,483.0,48.0,1.0,12.95,138.0,511.86,412.62
2018,2,13,17,0,380.0,42.0,1.1,12.2,92.0,416.75,333.75
2018,2,13,17,15,240.0,29.5,1.1,11.95,56.5,284.13,198.1
2018,2,13,17,30,100.0,17.0,1.1,11.7,21.0,93.27,0.0
2018,2,13,17,45,50.0,8.5,1.15,11.4,10.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,14,6,45,37.0,4.5,1.0,6.5,4.5,0.0,0.0
2018,2,14,7,0,74.0,9.0,1.0,6.6,9.0,7.08,0.0
2018,2,14,7,15,143.5,19.5,1.15,7.35,29.0,15.34,0.0
2018,2,14,7,30,213.0,30.0,1.3,8.1,49.0,22.86,12.65
2018,2,14,7,45,332.0,42.5,1.4,8.85,93.0,34.61,24.98
2018,2,14,8,0,451.0,55.0,1.5,9.6,137.0,44.81,34.66
2018,2,14,8,15,554.5,58.0,1.6,10.05,188.0,47.42,37.31
2018,2,14,8,30,658.0,61.0,1.7,10.5,239.0,50.43,40.13
2018,2,14,8,45,559.5,84.5,1.75,10.95,254.5,66.26,54.35
2018,2,14,9,0,461.0,108.0,1.8,11.4,270.0,77.93,64.62
2018,2,14,9,15,317.5,134.5,1.85,11.9,252.5,94.28,78.87
2018,2,14,9,30,174.0,161.0,1.9,12.4,235.0,110.72,93.0
2018,2,14,9,45,117.5,182.5,1.95,12.9,234.5,122.05,102.48
2018,2,14,10,0,61.0,204.0,2.0,13.4,234.0,137.12,115.11
2018,2,14,10,15,47.0,205.5,2.2,14.1,229.5,138.65,115.89
2018,2,14,10,30,33.0,207.0,2.4,14.8,225.0,139.93,116.49
2018,2,14,10,45,94.5,230.5,2.6,15.5,285.0,154.48,128.43
2018,2,14,11,0,156.0,254.0,2.8,16.2,345.0,176.96,135.43
2018,2,14,11,15,280.5,246.0,2.9,16.55,415.5,201.81,148.02
2018,2,14,11,30,405.0,238.0,3.0,16.9,486.0,245.39,177.48
2018,2,14,11,45,493.5,215.5,3.1,17.25,522.0,283.46,206.61
2018,2,14,12,0,582.0,193.0,3.2,17.6,558.0,330.55,244.85
2018,2,14,12,15,674.5,164.5,3.3,17.65,589.0,384.96,290.27
2018,2,14,12,30,767.0,136.0,3.4,17.7,620.0,442.77,339.04
2018,2,14,12,45,752.5,140.0,3.5,17.75,611.0,484.29,376.1
2018,2,14,13,0,738.0,144.0,3.6,17.8,602.0,522.83,409.93
2018,2,14,13,15,780.0,128.0,3.7,17.65,603.0,571.61,451.35
2018,2,14,13,30,822.0,112.0,3.8,17.5,604.0,619.45,491.68
2018,2,14,13,45,668.5,149.5,3.9,17.35,540.5,596.76,476.36
2018,2,14,14,0,515.0,187.0,4.0,17.2,477.0,551.9,443.25
2018,2,14,14,15,539.0,169.5,4.1,16.9,459.5,575.59,464.87
2018,2,14,14,30,563.0,152.0,4.2,16.6,442.0,597.64,484.95
2018,2,14,14,45,625.0,128.0,4.3,16.25,430.0,649.21,528.33
2018,2,14,15,0,687.0,104.0,4.4,15.9,418.0,691.37,563.79
2018,2,14,15,15,645.5,103.0,4.4,15.9,377.0,674.28,551.65
2018,2,14,15,30,604.0,102.0,4.4,15.9,336.0,652.82,536.28
2018,2,14,15,45,426.0,109.5,4.25,14.75,265.0,516.04,430.35
2018,2,14,16,0,248.0,117.0,4.1,13.6,194.0,365.41,307.73
2018,2,14,16,15,380.0,87.5,3.9,12.75,183.5,465.2,393.08
2018,2,14,16,30,512.0,58.0,3.7,11.9,173.0,549.72,460.15
2018,2,14,16,45,500.0,48.5,3.5,11.05,139.0,528.43,439.27
2018,2,14,17,0,488.0,39.0,3.3,10.2,105.0,505.29,412.82
2018,2,14,17,15,330.0,29.5,3.3,9.8,66.0,361.49,264.91
2018,2,14,17,30,172.0,20.0,3.3,9.4,27.0,153.69,0.0
2018,2,14,17,45,86.0,10.0,3.3,9.0,13.5,7.87,0.0
2018,2,14,18,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.35,8.4,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.4,8.05,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.4,7.85,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.3,7.75,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.65,7.2,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.65,4.85,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.95,4.6,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.15,4.2,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.35,3.85,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.35,3.65,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.45,3.6,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.6,3.9,0.0,0.0,0.0
2018,2,15,6,45,49.0,5.5,2.8,4.25,5.5,0.0,0.0
2018,2,15,7,0,98.0,11.0,3.0,4.6,11.0,8.65,0.0
2018,2,15,7,15,267.0,21.0,3.2,5.2,41.5,17.6,0.0
2018,2,15,7,30,436.0,31.0,3.4,5.8,72.0,26.11,15.86
2018,2,15,7,45,540.5,37.0,3.65,6.45,118.0,33.97,24.71
2018,2,15,8,0,645.0,43.0,3.9,7.1,164.0,39.78,30.47
2018,2,15,8,15,703.5,47.0,3.95,7.75,212.5,43.69,34.26
2018,2,15,8,30,762.0,51.0,4.0,8.4,261.0,47.71,37.98
2018,2,15,8,45,804.0,53.5,4.1,9.1,309.5,50.42,40.37
2018,2,15,9,0,846.0,56.0,4.2,9.8,358.0,58.23,47.28
2018,2,15,9,15,873.0,58.5,4.25,10.45,403.0,61.42,49.94
2018,2,15,9,30,900.0,61.0,4.3,11.1,448.0,64.52,52.47
2018,2,15,9,45,919.0,62.0,4.4,11.75,487.0,66.34,53.83
2018,2,15,10,0,938.0,63.0,4.5,12.4,526.0,68.08,55.1
2018,2,15,10,15,951.5,63.5,4.5,12.9,558.5,69.29,55.94
2018,2,15,10,30,965.0,64.0,4.5,13.4,591.0,70.42,56.71
2018,2,15,10,45,977.5,65.0,4.55,13.9,619.0,71.8,57.71
2018,2,15,11,0,990.0,66.0,4.6,14.4,647.0,132.64,72.38
2018,2,15,11,15,997.5,66.0,4.65,14.75,666.0,194.86,112.59
2018,2,15,11,30,1005.0,66.0,4.7,15.1,685.0,257.0,163.58
2018,2,15,11,45,1008.5,65.5,4.7,15.45,695.0,317.38,217.93
2018,2,15,12,0,1012.0,65.0,4.7,15.8,705.0,376.67,272.74
2018,2,15,12,15,1012.0,65.5,4.7,15.95,707.0,434.21,326.14
2018,2,15,12,30,1012.0,66.0,4.7,16.1,709.0,489.89,377.0
2018,2,15,12,45,1009.5,66.5,4.7,16.25,703.0,542.29,424.04
2018,2,15,13,0,1007.0,67.0,4.7,16.4,697.0,592.16,467.82
2018,2,15,13,15,1001.5,66.5,4.65,16.45,681.5,636.62,506.34
2018,2,15,13,30,996.0,66.0,4.6,16.5,666.0,677.86,541.42
2018,2,15,13,45,985.5,65.5,4.55,16.5,642.0,712.53,570.83
2018,2,15,14,0,975.0,65.0,4.5,16.5,618.0,743.38,596.78
2018,2,15,14,15,938.5,70.0,4.4,16.4,580.5,758.05,608.81
2018,2,15,14,30,902.0,75.0,4.3,16.3,543.0,767.59,616.61
2018,2,15,14,45,872.0,75.5,4.2,16.15,503.5,779.6,626.62
2018,2,15,15,0,842.0,76.0,4.1,16.0,464.0,780.0,628.13
2018,2,15,15,15,819.0,73.0,4.1,16.0,423.0,777.35,627.51
2018,2,15,15,30,796.0,70.0,4.1,16.0,382.0,770.58,623.74
2018,2,15,15,45,765.5,66.0,3.2,15.0,337.5,752.36,609.46
2018,2,15,16,0,735.0,62.0,2.3,14.0,293.0,730.26,590.63
2018,2,15,16,15,691.0,57.0,2.15,12.85,246.5,691.86,563.0
2018,2,15,16,30,647.0,52.0,2.0,11.7,200.0,650.02,530.89
2018,2,15,16,45,556.5,46.5,1.85,10.55,152.5,575.22,470.72
2018,2,15,17,0,466.0,41.0,1.7,9.4,105.0,490.82,398.71
2018,2,15,17,15,312.5,30.5,1.75,9.05,66.0,349.17,261.15
2018,2,15,17,30,159.0,20.0,1.8,8.7,27.0,184.64,0.0
2018,2,15,17,45,79.5,10.0,1.8,8.3,13.5,70.68,0.0
2018,2,15,18,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.35,3.55,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.25,3.7,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,16,6,45,50.5,5.0,0.95,4.85,5.5,0.0,0.0
2018,2,16,7,0,101.0,10.0,0.9,5.2,11.0,7.87,0.0
2018,2,16,7,15,268.0,20.5,1.1,5.85,42.5,17.09,0.0
2018,2,16,7,30,435.0,31.0,1.3,6.5,74.0,26.06,16.19
2018,2,16,7,45,531.5,37.5,1.5,7.2,119.0,34.34,25.07
2018,2,16,8,0,628.0,44.0,1.7,7.9,164.0,40.5,31.09
2018,2,16,8,15,685.0,48.5,1.75,8.6,212.0,44.76,35.17
2018,2,16,8,30,742.0,53.0,1.8,9.3,260.0,49.1,39.14
2018,2,16,8,45,778.0,56.0,1.85,10.0,306.5,52.03,41.71
2018,2,16,9,0,814.0,59.0,1.9,10.7,353.0,55.0,44.21
2018,2,16,9,15,840.0,61.5,1.9,11.3,396.5,57.44,46.2
2018,2,16,9,30,866.0,64.0,1.9,11.9,440.0,66.08,53.68
2018,2,16,9,45,884.5,65.5,1.95,12.55,478.5,68.16,55.25
2018,2,16,10,0,903.0,67.0,2.0,13.2,517.0,70.16,56.73
2018,2,16,10,15,915.5,69.0,2.0,13.65,549.5,72.28,58.36
2018,2,16,10,30,928.0,71.0,2.0,14.1,582.0,74.3,59.91
2018,2,16,10,45,938.5,71.5,2.05,14.55,608.0,75.68,60.9
2018,2,16,11,0,949.0,72.0,2.1,15.0,634.0,135.96,75.35
2018,2,16,11,15,955.5,72.5,2.1,15.3,652.5,196.24,114.62
2018,2,16,11,30,962.0,73.0,2.1,15.6,671.0,256.39,163.65
2018,2,16,11,45,964.5,74.0,2.1,15.95,681.0,315.52,216.03
2018,2,16,12,0,967.0,75.0,2.1,16.3,691.0,373.62,268.54
2018,2,16,12,15,967.5,75.0,2.15,16.5,693.0,428.86,318.62
2018,2,16,12,30,968.0,75.0,2.2,16.7,695.0,482.34,366.26
2018,2,16,12,45,966.0,75.0,2.3,16.95,689.0,532.66,410.31
2018,2,16,13,0,964.0,75.0,2.4,17.2,683.0,580.56,451.32
2018,2,16,13,15,959.0,74.5,2.45,17.3,668.0,623.66,487.77
2018,2,16,13,30,954.0,74.0,2.5,17.4,653.0,663.71,521.08
2018,2,16,13,45,945.0,73.0,2.55,17.5,630.0,697.46,549.07
2018,2,16,14,0,936.0,72.0,2.6,17.6,607.0,727.59,573.92
2018,2,16,14,15,912.5,73.5,2.55,17.5,574.0,746.43,589.0
2018,2,16,14,30,889.0,75.0,2.5,17.4,541.0,760.89,600.32
2018,2,16,14,45,840.0,80.5,2.45,17.35,497.5,763.71,603.24
2018,2,16,15,0,791.0,86.0,2.4,17.3,454.0,753.89,597.16
2018,2,16,15,15,766.5,82.5,2.4,17.3,413.5,748.55,594.67
2018,2,16,15,30,742.0,79.0,2.4,17.3,373.0,739.11,589.05
2018,2,16,15,45,712.0,73.5,1.75,16.3,329.0,724.58,576.98
2018,2,16,16,0,682.0,68.0,1.1,15.3,285.0,701.37,556.62
2018,2,16,16,15,654.0,60.0,1.1,14.6,241.5,673.22,537.39
2018,2,16,16,30,626.0,52.0,1.1,13.9,198.0,642.14,514.28
2018,2,16,16,45,557.5,46.0,1.15,13.25,153.5,577.2,463.64
2018,2,16,17,0,489.0,40.0,1.2,12.6,109.0,510.69,407.57
2018,2,16,17,15,344.0,30.5,1.15,12.45,70.0,376.49,281.18
2018,2,16,17,30,199.0,21.0,1.1,12.3,31.0,217.03,0.0
2018,2,16,17,45,99.5,10.5,1.1,12.15,15.5,87.15,0.0
2018,2,16,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,2,17,6,45,47.5,5.5,0.7,8.5,6.0,0.0,0.0
2018,2,17,7,0,95.0,11.0,0.7,8.6,12.0,8.65,0.0
2018,2,17,7,15,255.0,22.5,0.7,9.25,44.0,18.75,0.0
2018,2,17,7,30,415.0,34.0,0.7,9.9,76.0,28.47,18.28
2018,2,17,7,45,510.5,40.5,0.75,10.5,120.5,33.88,24.41
2018,2,17,8,0,606.0,47.0,0.8,11.1,165.0,39.52,29.88
2018,2,17,8,15,663.5,51.5,0.75,11.7,213.0,47.03,36.81
2018,2,17,8,30,721.0,56.0,0.7,12.3,261.0,51.27,40.64
2018,2,17,8,45,758.5,59.5,0.6,12.9,307.5,54.51,43.46
2018,2,17,9,0,796.0,63.0,0.5,13.5,354.0,57.77,46.2
2018,2,17,9,15,823.0,65.0,0.5,14.05,397.0,59.75,47.74
2018,2,17,9,30,850.0,67.0,0.5,14.6,440.0,61.75,49.27
2018,2,17,9,45,871.5,67.5,0.45,15.15,478.5,69.35,55.69
2018,2,17,10,0,893.0,68.0,0.4,15.7,517.0,70.7,56.59
2018,2,17,10,15,905.5,69.5,0.35,16.25,549.0,72.46,57.85
2018,2,17,10,30,918.0,71.0,0.3,16.8,581.0,74.14,59.04
2018,2,17,10,45,927.0,72.0,0.3,17.35,606.5,78.22,62.29
2018,2,17,11,0,936.0,73.0,0.3,17.9,632.0,138.11,75.51
2018,2,17,11,15,942.0,73.5,0.4,18.5,649.5,197.65,113.76
2018,2,17,11,30,948.0,74.0,0.5,19.1,667.0,257.02,160.92
2018,2,17,11,45,951.5,74.0,0.6,19.7,677.0,314.92,210.63
2018,2,17,12,0,955.0,74.0,0.7,20.3,687.0,371.86,260.37
2018,2,17,12,15,954.5,74.5,0.75,20.5,688.5,426.52,308.11
2018,2,17,12,30,954.0,75.0,0.8,20.7,690.0,479.37,353.35
2018,2,17,12,45,952.5,74.0,0.9,20.85,683.5,528.36,394.93
2018,2,17,13,0,951.0,73.0,1.0,21.0,677.0,574.93,433.67
2018,2,17,13,15,946.5,72.5,1.05,21.0,662.5,617.69,468.55
2018,2,17,13,30,942.0,72.0,1.1,21.0,648.0,657.46,500.49
2018,2,17,13,45,935.0,71.0,1.2,21.05,626.5,691.96,528.48
2018,2,17,14,0,928.0,70.0,1.3,21.1,605.0,723.02,553.65
2018,2,17,14,15,917.0,69.0,1.35,20.95,576.0,747.69,572.76
2018,2,17,14,30,906.0,68.0,1.4,20.8,547.0,768.56,588.92
2018,2,17,14,45,890.0,66.5,1.45,20.65,511.0,781.17,599.52
2018,2,17,15,0,874.0,65.0,1.5,20.5,475.0,789.78,607.55
2018,2,17,15,15,853.0,63.0,1.5,20.5,434.5,789.79,608.81
2018,2,17,15,30,832.0,61.0,1.5,20.5,394.0,785.91,607.4
2018,2,17,15,45,801.0,58.5,1.3,19.35,349.0,778.02,603.42
2018,2,17,16,0,770.0,56.0,1.1,18.2,304.0,757.57,589.91
2018,2,17,16,15,724.5,52.0,1.2,17.05,256.5,719.14,566.17
2018,2,17,16,30,679.0,48.0,1.3,15.9,209.0,677.39,537.92
2018,2,17,16,45,606.0,43.0,1.35,14.8,162.5,608.01,485.58
2018,2,17,17,0,533.0,38.0,1.4,13.7,116.0,546.81,434.81
2018,2,17,17,15,376.5,30.0,1.55,13.2,74.5,404.21,306.13
2018,2,17,17,30,220.0,22.0,1.7,12.7,33.0,237.85,0.0
2018,2,17,17,45,110.0,11.0,1.9,12.25,16.5,96.17,0.0
2018,2,17,18,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.25,8.7,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.35,8.7,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.4,8.55,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,2,18,6,45,47.0,6.0,3.75,9.15,6.5,0.0,0.0
2018,2,18,7,0,94.0,12.0,3.9,9.4,13.0,9.44,0.0
2018,2,18,7,15,254.5,24.0,4.2,9.7,46.5,20.0,0.0
2018,2,18,7,30,415.0,36.0,4.5,10.0,80.0,30.11,19.83
2018,2,18,7,45,487.5,43.5,4.85,10.35,121.5,36.14,26.4
2018,2,18,8,0,560.0,51.0,5.2,10.7,163.0,42.26,32.33
2018,2,18,8,15,507.0,63.5,5.3,11.0,185.0,50.97,40.4
2018,2,18,8,30,454.0,76.0,5.4,11.3,207.0,59.07,47.77
2018,2,18,8,45,459.5,93.5,5.5,11.6,245.0,68.68,56.36
2018,2,18,9,0,465.0,111.0,5.6,11.9,283.0,79.75,66.11
2018,2,18,9,15,607.5,102.0,5.6,12.2,354.5,77.27,63.68
2018,2,18,9,30,750.0,93.0,5.6,12.5,426.0,72.84,59.51
2018,2,18,9,45,829.0,82.5,5.6,12.8,479.0,72.34,58.86
2018,2,18,10,0,908.0,72.0,5.6,13.1,532.0,73.78,59.92
2018,2,18,10,15,920.5,72.5,5.65,13.35,564.0,74.86,60.69
2018,2,18,10,30,933.0,73.0,5.7,13.6,596.0,75.88,61.4
2018,2,18,10,45,941.0,74.5,5.7,13.8,621.5,82.83,67.33
2018,2,18,11,0,949.0,76.0,5.7,14.0,647.0,143.98,80.97
2018,2,18,11,15,953.5,77.5,5.8,14.15,665.0,204.95,122.74
2018,2,18,11,30,958.0,79.0,5.9,14.3,683.0,265.61,173.9
2018,2,18,11,45,959.0,80.5,6.0,14.4,693.0,324.8,228.13
2018,2,18,12,0,960.0,82.0,6.1,14.5,703.0,382.82,282.57
2018,2,18,12,15,941.0,88.5,6.25,14.45,698.5,435.99,333.47
2018,2,18,12,30,922.0,95.0,6.4,14.4,694.0,485.68,380.51
2018,2,18,12,45,896.5,102.5,6.55,14.3,680.5,529.51,421.83
2018,2,18,13,0,871.0,110.0,6.7,14.2,667.0,572.16,460.98
2018,2,18,13,15,850.0,110.5,6.85,14.0,644.5,605.05,491.82
2018,2,18,13,30,829.0,111.0,7.0,13.8,622.0,633.74,518.67
2018,2,18,13,45,706.5,140.0,7.1,13.55,565.0,621.86,511.71
2018,2,18,14,0,584.0,169.0,7.2,13.3,508.0,596.46,493.07
2018,2,18,14,15,724.5,129.0,7.2,12.95,529.0,685.36,568.77
2018,2,18,14,30,865.0,89.0,7.2,12.6,550.0,771.9,640.63
2018,2,18,14,45,736.0,104.5,7.2,12.2,478.5,719.29,601.01
2018,2,18,15,0,607.0,120.0,7.2,11.8,407.0,654.51,551.39
2018,2,18,15,15,567.5,110.0,7.2,11.8,360.5,627.23,530.84
2018,2,18,15,30,528.0,100.0,7.2,11.8,314.0,595.75,506.41
2018,2,18,15,45,624.5,85.0,6.9,11.0,309.5,669.93,568.84
2018,2,18,16,0,721.0,70.0,6.6,10.2,305.0,742.05,628.26
2018,2,18,16,15,682.0,64.5,6.3,9.75,259.5,707.79,600.37
2018,2,18,16,30,643.0,59.0,6.0,9.3,214.0,670.44,568.73
2018,2,18,16,45,570.0,53.0,5.75,8.8,167.5,600.6,508.58
2018,2,18,17,0,497.0,47.0,5.5,8.3,121.0,528.16,442.72
2018,2,18,17,15,353.0,36.0,5.4,8.0,79.0,390.46,311.87
2018,2,18,17,30,209.0,25.0,5.3,7.7,37.0,232.17,0.0
2018,2,18,17,45,104.5,12.5,5.2,7.4,18.5,93.28,0.0
2018,2,18,18,0,0.0,0.0,5.1,7.1,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,5.0,6.95,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.9,6.8,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.8,6.6,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.7,6.4,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.65,6.25,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.6,6.1,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.4,5.9,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.3,5.8,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.2,5.7,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.15,5.6,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.05,5.45,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.0,5.4,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.95,5.3,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.9,5.2,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.8,5.1,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.6,4.9,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.5,4.8,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.45,4.7,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.3,4.45,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.2,4.3,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.2,4.25,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.2,4.2,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.15,4.1,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.05,3.95,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.0,3.85,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.0,3.8,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.95,3.75,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.85,3.65,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.8,3.65,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,2.8,3.7,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,2.85,3.7,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,2.6,3.35,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,2.35,3.05,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.15,2.85,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,19,6,45,41.5,6.5,2.45,3.5,7.0,0.0,0.0
2018,2,19,7,0,83.0,13.0,2.6,3.8,14.0,10.23,0.0
2018,2,19,7,15,238.5,26.0,2.85,4.35,48.5,21.63,2.94
2018,2,19,7,30,394.0,39.0,3.1,4.9,83.0,32.5,22.63
2018,2,19,7,45,501.0,45.5,3.3,5.45,129.5,37.82,28.55
2018,2,19,8,0,608.0,52.0,3.5,6.0,176.0,43.43,34.08
2018,2,19,8,15,667.0,56.0,3.45,6.45,224.5,50.77,41.01
2018,2,19,8,30,726.0,60.0,3.4,6.9,273.0,54.54,44.49
2018,2,19,8,45,768.5,63.0,3.35,7.4,321.5,57.38,46.99
2018,2,19,9,0,811.0,66.0,3.3,7.9,370.0,60.29,49.47
2018,2,19,9,15,839.0,68.0,3.15,8.2,414.0,62.25,51.08
2018,2,19,9,30,867.0,70.0,3.0,8.5,458.0,64.24,52.68
2018,2,19,9,45,889.5,70.0,2.9,8.8,497.5,71.58,59.08
2018,2,19,10,0,912.0,70.0,2.8,9.1,537.0,72.62,59.79
2018,2,19,10,15,925.0,71.0,2.7,9.25,569.5,74.06,60.9
2018,2,19,10,30,938.0,72.0,2.6,9.4,602.0,75.42,61.95
2018,2,19,10,45,946.5,73.5,2.5,9.6,628.0,85.03,70.31
2018,2,19,11,0,955.0,75.0,2.4,9.8,654.0,146.61,83.26
2018,2,19,11,15,958.5,76.0,2.35,9.9,671.0,207.46,125.73
2018,2,19,11,30,962.0,77.0,2.3,10.0,688.0,267.85,177.03
2018,2,19,11,45,963.5,77.0,2.3,10.1,697.0,326.25,230.49
2018,2,19,12,0,965.0,77.0,2.3,10.2,706.0,383.43,283.79
2018,2,19,12,15,965.0,78.0,2.35,10.3,708.0,439.44,335.66
2018,2,19,12,30,965.0,79.0,2.4,10.4,710.0,493.69,384.99
2018,2,19,12,45,962.0,79.0,2.4,10.55,703.5,543.62,429.45
2018,2,19,13,0,959.0,79.0,2.4,10.7,697.0,591.03,470.65
2018,2,19,13,15,954.5,78.5,2.45,10.7,682.5,634.4,508.13
2018,2,19,13,30,950.0,78.0,2.5,10.7,668.0,674.76,542.47
2018,2,19,13,45,683.5,128.0,2.55,10.7,545.0,597.42,484.68
2018,2,19,14,0,417.0,178.0,2.6,10.7,422.0,484.06,396.57
2018,2,19,14,15,508.0,157.5,2.55,10.65,440.5,550.15,451.88
2018,2,19,14,30,599.0,137.0,2.5,10.6,459.0,628.3,514.6
2018,2,19,14,45,720.5,107.5,2.5,10.55,469.5,713.15,581.69
2018,2,19,15,0,842.0,78.0,2.5,10.5,480.0,794.09,642.84
2018,2,19,15,15,798.0,78.0,2.5,10.5,433.0,777.45,631.19
2018,2,19,15,30,754.0,78.0,2.5,10.5,386.0,755.99,616.7
2018,2,19,15,45,772.5,68.0,2.1,10.15,352.5,771.49,627.54
2018,2,19,16,0,791.0,58.0,1.7,9.8,319.0,783.54,634.27
2018,2,19,16,15,751.0,53.5,1.55,9.05,271.0,748.92,608.66
2018,2,19,16,30,711.0,49.0,1.4,8.3,223.0,710.91,579.26
2018,2,19,16,45,625.5,45.0,1.25,7.6,173.5,631.3,515.88
2018,2,19,17,0,540.0,41.0,1.1,6.9,124.0,560.1,455.21
2018,2,19,17,15,377.0,32.0,1.15,6.5,80.0,409.23,322.97
2018,2,19,17,30,214.0,23.0,1.2,6.1,36.0,240.81,41.49
2018,2,19,17,45,107.0,11.5,1.2,5.75,18.0,94.79,0.0
2018,2,19,18,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,1.05,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.35,0.7,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.35,-1.9,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.4,-2.15,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.4,-2.3,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.4,-2.35,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.4,-2.4,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.35,-2.5,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.4,-1.95,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,-1.3,0.0,0.0,0.0
2018,2,20,6,45,93.5,8.5,1.6,-0.65,10.5,0.0,0.0
2018,2,20,7,0,187.0,17.0,1.7,0.0,21.0,13.38,0.0
2018,2,20,7,15,337.5,25.5,1.75,0.7,55.5,21.39,5.71
2018,2,20,7,30,488.0,34.0,1.8,1.4,90.0,28.67,19.82
2018,2,20,7,45,343.0,44.0,1.9,2.1,92.5,35.45,26.89
2018,2,20,8,0,198.0,54.0,2.0,2.8,95.0,39.72,31.17
2018,2,20,8,15,101.5,78.5,1.85,3.8,99.5,57.53,47.72
2018,2,20,8,30,5.0,103.0,1.7,4.8,104.0,74.75,63.42
2018,2,20,8,45,21.0,125.0,1.55,5.75,132.5,89.93,76.96
2018,2,20,9,0,37.0,147.0,1.4,6.7,161.0,101.79,87.22
2018,2,20,9,15,63.5,170.5,1.3,7.35,198.0,116.53,99.94
2018,2,20,9,30,90.0,194.0,1.2,8.0,235.0,130.94,112.15
2018,2,20,9,45,141.0,211.0,1.1,8.7,281.0,137.94,117.65
2018,2,20,10,0,192.0,228.0,1.0,9.4,327.0,148.36,126.08
2018,2,20,10,15,297.0,221.5,1.05,9.7,385.5,142.13,120.26
2018,2,20,10,30,402.0,215.0,1.1,10.0,444.0,135.22,113.95
2018,2,20,10,45,519.5,190.5,1.15,10.35,499.5,130.48,99.75
2018,2,20,11,0,637.0,166.0,1.2,10.7,555.0,166.15,109.95
2018,2,20,11,15,670.5,160.0,1.25,10.9,580.0,212.19,141.18
2018,2,20,11,30,704.0,154.0,1.3,11.1,605.0,261.48,181.08
2018,2,20,11,45,783.5,133.0,1.3,11.25,641.5,319.16,228.88
2018,2,20,12,0,863.0,112.0,1.3,11.4,678.0,378.3,279.37
2018,2,20,12,15,905.5,98.5,1.35,11.5,694.0,436.35,330.38
2018,2,20,12,30,948.0,85.0,1.4,11.6,710.0,494.56,380.93
2018,2,20,12,45,947.0,84.5,1.45,11.7,704.0,544.39,424.45
2018,2,20,13,0,946.0,84.0,1.5,11.8,698.0,591.9,465.04
2018,2,20,13,15,941.5,83.0,1.55,11.8,683.0,634.39,501.03
2018,2,20,13,30,937.0,82.0,1.6,11.8,668.0,673.86,533.98
2018,2,20,13,45,929.0,81.5,1.65,11.8,646.0,708.38,562.62
2018,2,20,14,0,921.0,81.0,1.7,11.8,624.0,739.43,588.26
2018,2,20,14,15,909.5,80.0,1.7,11.7,594.5,763.82,607.25
2018,2,20,14,30,898.0,79.0,1.7,11.6,565.0,784.4,623.21
2018,2,20,14,45,848.5,85.0,1.75,11.5,520.5,787.34,627.1
2018,2,20,15,0,799.0,91.0,1.8,11.4,476.0,777.18,621.77
2018,2,20,15,15,583.5,120.0,1.8,11.4,388.5,655.5,533.07
2018,2,20,15,30,368.0,149.0,1.8,11.4,301.0,511.72,421.81
2018,2,20,15,45,271.0,142.0,1.65,10.8,247.0,411.13,343.36
2018,2,20,16,0,174.0,135.0,1.5,10.2,193.0,309.88,260.9
2018,2,20,16,15,147.0,116.0,1.35,9.55,160.0,270.23,228.72
2018,2,20,16,30,120.0,97.0,1.2,8.9,127.0,229.36,194.18
2018,2,20,16,45,88.5,77.5,1.1,8.25,97.0,182.74,153.66
2018,2,20,17,0,57.0,58.0,1.0,7.6,67.0,135.07,111.19
2018,2,20,17,15,32.5,39.0,1.0,7.3,43.5,77.86,59.53
2018,2,20,17,30,8.0,20.0,1.0,7.0,20.0,28.6,4.19
2018,2,20,17,45,4.0,10.0,1.0,6.65,10.0,11.08,0.0
2018,2,20,18,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.95,4.45,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,4.7,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,4.9,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.45,5.55,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,5.7,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.4,5.65,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,5.6,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,4.25,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,2,21,6,45,79.0,8.5,0.85,4.35,10.5,0.0,0.0
2018,2,21,7,0,158.0,17.0,0.9,4.4,21.0,13.38,0.0
2018,2,21,7,15,299.0,26.5,1.05,4.7,55.0,22.07,7.97
2018,2,21,7,30,440.0,36.0,1.2,5.0,89.0,30.05,20.9
2018,2,21,7,45,531.0,42.5,1.35,5.3,135.5,35.52,26.66
2018,2,21,8,0,622.0,49.0,1.5,5.6,182.0,44.63,35.36
2018,2,21,8,15,678.0,53.5,1.55,6.3,231.0,48.78,39.28
2018,2,21,8,30,734.0,58.0,1.6,7.0,280.0,53.01,43.11
2018,2,21,8,45,773.5,61.0,1.6,7.7,328.0,55.89,45.59
2018,2,21,9,0,813.0,64.0,1.6,8.4,376.0,58.82,48.03
2018,2,21,9,15,839.0,66.5,1.6,8.95,420.5,61.16,49.92
2018,2,21,9,30,865.0,69.0,1.6,9.5,465.0,69.96,57.57
2018,2,21,9,45,884.0,70.5,1.6,10.05,504.0,71.98,59.09
2018,2,21,10,0,903.0,72.0,1.6,10.6,543.0,73.92,60.54
2018,2,21,10,15,917.0,73.5,1.55,10.95,576.5,75.66,61.86
2018,2,21,10,30,931.0,75.0,1.5,11.3,610.0,77.33,63.11
2018,2,21,10,45,939.0,77.0,1.5,11.65,636.0,92.55,62.04
2018,2,21,11,0,947.0,79.0,1.5,12.0,662.0,154.21,87.57
2018,2,21,11,15,952.0,80.0,1.55,12.2,680.0,215.06,130.6
2018,2,21,11,30,957.0,81.0,1.6,12.4,698.0,275.64,181.74
2018,2,21,11,45,959.0,81.5,1.6,12.6,707.5,334.5,234.74
2018,2,21,12,0,961.0,82.0,1.6,12.8,717.0,392.24,287.34
2018,2,21,12,15,961.0,82.5,1.75,12.9,719.0,447.85,338.1
2018,2,21,12,30,961.0,83.0,1.9,13.0,721.0,501.68,386.41
2018,2,21,12,45,958.5,83.0,2.0,13.1,714.5,551.85,430.55
2018,2,21,13,0,956.0,83.0,2.1,13.2,708.0,599.54,471.64
2018,2,21,13,15,950.5,83.0,2.15,13.2,693.0,642.83,508.36
2018,2,21,13,30,945.0,83.0,2.2,13.2,678.0,683.06,541.95
2018,2,21,13,45,936.5,82.5,2.2,13.2,655.5,717.59,570.37
2018,2,21,14,0,928.0,82.0,2.2,13.2,633.0,748.58,595.68
2018,2,21,14,15,915.5,81.0,2.15,13.1,603.0,772.47,613.9
2018,2,21,14,30,903.0,80.0,2.1,13.0,573.0,792.46,629.12
2018,2,21,14,45,884.5,79.0,2.0,12.85,536.0,803.82,637.91
2018,2,21,15,0,866.0,78.0,1.9,12.7,499.0,819.55,649.96
2018,2,21,15,15,803.5,83.0,1.9,12.7,448.0,793.55,632.52
2018,2,21,15,30,741.0,88.0,1.9,12.7,397.0,767.66,615.38
2018,2,21,15,45,649.5,89.5,1.45,12.1,338.5,703.51,566.93
2018,2,21,16,0,558.0,91.0,1.0,11.5,280.0,634.18,513.66
2018,2,21,16,15,588.0,76.5,1.0,10.9,249.0,648.29,526.23
2018,2,21,16,30,618.0,62.0,1.0,10.3,218.0,659.16,534.15
2018,2,21,16,45,481.5,58.5,0.95,9.7,164.0,536.59,438.97
2018,2,21,17,0,345.0,55.0,0.9,9.1,110.0,412.05,338.61
2018,2,21,17,15,239.5,40.0,0.95,8.65,72.0,305.1,244.57
2018,2,21,17,30,134.0,25.0,1.0,8.2,34.0,184.95,78.08
2018,2,21,17,45,90.0,15.5,1.1,7.8,19.0,84.81,0.0
2018,2,21,18,0,46.0,6.0,1.2,7.4,4.0,0.0,0.0
2018,2,21,18,15,23.0,3.0,1.25,6.9,2.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.45,2.85,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.55,2.95,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.85,3.05,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.95,3.15,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.05,3.25,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.15,3.35,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.2,3.4,0.0,0.0,0.0
