Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,4,15,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.25,3.15,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.3,2.95,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,2,22,6,45,88.5,9.0,2.85,4.1,11.5,0.0,0.0
2018,2,22,7,0,177.0,18.0,3.0,4.6,23.0,14.16,0.0
2018,2,22,7,15,324.5,27.0,3.2,5.15,59.0,22.52,9.74
2018,2,22,7,30,472.0,36.0,3.4,5.7,95.0,30.18,21.02
2018,2,22,7,45,562.0,42.0,3.6,6.2,142.5,35.32,26.38
2018,2,22,8,0,652.0,48.0,3.8,6.7,190.0,44.04,34.65
2018,2,22,8,15,705.5,52.5,3.85,7.35,240.0,48.26,38.62
2018,2,22,8,30,759.0,57.0,3.9,8.0,290.0,52.54,42.48
2018,2,22,8,45,795.0,59.5,3.95,8.65,337.5,55.06,44.63
2018,2,22,9,0,831.0,62.0,4.0,9.3,385.0,57.62,46.75
2018,2,22,9,15,854.5,64.5,4.0,9.75,429.0,66.05,54.13
2018,2,22,9,30,878.0,67.0,4.0,10.2,473.0,68.95,56.49
2018,2,22,9,45,895.0,69.0,4.0,10.65,512.0,71.29,58.33
2018,2,22,10,0,912.0,71.0,4.0,11.1,551.0,73.54,60.08
2018,2,22,10,15,902.5,77.5,4.05,11.4,576.0,77.98,63.8
2018,2,22,10,30,893.0,84.0,4.1,11.7,601.0,82.15,67.27
2018,2,22,10,45,900.5,85.5,4.2,11.95,626.0,99.17,66.11
2018,2,22,11,0,908.0,87.0,4.3,12.2,651.0,158.42,92.16
2018,2,22,11,15,868.0,103.5,4.5,12.25,654.5,214.98,135.01
2018,2,22,11,30,828.0,120.0,4.7,12.3,658.0,273.94,187.62
2018,2,22,11,45,751.5,146.5,4.9,12.35,640.0,321.19,234.43
2018,2,22,12,0,675.0,173.0,5.1,12.4,622.0,364.47,277.51
2018,2,22,12,15,512.5,185.5,5.25,12.25,527.0,351.77,276.06
2018,2,22,12,30,350.0,198.0,5.4,12.1,432.0,323.8,259.37
2018,2,22,12,45,177.5,156.5,5.55,12.0,275.0,221.68,179.43
2018,2,22,13,0,5.0,115.0,5.7,11.9,118.0,91.57,71.65
2018,2,22,13,15,114.5,146.5,5.75,11.7,219.0,193.84,158.67
2018,2,22,13,30,224.0,178.0,5.8,11.5,320.0,308.24,255.1
2018,2,22,13,45,366.5,175.5,5.9,11.35,399.0,430.38,357.67
2018,2,22,14,0,509.0,173.0,6.0,11.2,478.0,548.63,456.25
2018,2,22,14,15,517.0,163.5,5.95,11.0,460.5,568.41,474.07
2018,2,22,14,30,525.0,154.0,5.9,10.8,443.0,586.27,490.64
2018,2,22,14,45,475.0,150.5,5.9,10.6,399.5,562.55,472.97
2018,2,22,15,0,425.0,147.0,5.9,10.4,356.0,534.47,451.52
2018,2,22,15,15,473.5,131.5,5.9,10.4,346.0,571.11,484.0
2018,2,22,15,30,522.0,116.0,5.9,10.4,336.0,606.52,514.78
2018,2,22,15,45,489.5,102.0,5.65,9.95,290.5,572.17,487.97
2018,2,22,16,0,457.0,88.0,5.4,9.5,245.0,534.43,458.05
2018,2,22,16,15,526.5,76.5,5.15,9.1,231.5,596.72,509.48
2018,2,22,16,30,596.0,65.0,4.9,8.7,218.0,645.89,547.91
2018,2,22,16,45,539.0,57.0,4.65,8.25,173.0,586.47,496.76
2018,2,22,17,0,482.0,49.0,4.4,7.8,128.0,525.04,441.4
2018,2,22,17,15,356.0,39.5,4.3,7.5,87.0,402.06,329.92
2018,2,22,17,30,230.0,30.0,4.2,7.2,46.0,276.3,144.53
2018,2,22,17,45,129.5,18.0,4.05,6.9,25.5,119.02,0.0
2018,2,22,18,0,29.0,6.0,3.9,6.6,5.0,0.0,0.0
2018,2,22,18,15,14.5,3.0,3.75,6.35,2.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.4,5.85,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.1,5.35,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.85,4.85,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.4,4.05,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.0,3.05,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.8,2.2,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.7,1.95,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.55,1.1,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.5,0.75,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.5,0.45,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,0.15,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,-0.15,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.4,-0.85,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,-1.4,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.4,-1.45,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,-1.55,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.5,-0.85,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,2,23,6,45,109.5,9.5,1.75,0.65,13.0,0.0,0.0
2018,2,23,7,0,219.0,19.0,1.9,1.4,26.0,14.95,0.0
2018,2,23,7,15,372.5,27.0,2.3,2.2,64.5,22.62,11.17
2018,2,23,7,30,526.0,35.0,2.7,3.0,103.0,32.18,23.2
2018,2,23,7,45,608.5,40.5,3.1,3.8,151.5,37.36,28.57
2018,2,23,8,0,691.0,46.0,3.5,4.6,200.0,42.72,33.77
2018,2,23,8,15,740.5,50.5,3.85,5.25,250.5,47.04,37.83
2018,2,23,8,30,790.0,55.0,4.2,5.9,301.0,51.38,41.77
2018,2,23,8,45,822.5,58.5,4.55,6.5,349.5,54.72,44.69
2018,2,23,9,0,855.0,62.0,4.9,7.1,398.0,58.04,47.52
2018,2,23,9,15,877.0,64.5,4.9,7.55,442.5,66.57,55.05
2018,2,23,9,30,899.0,67.0,4.9,8.0,487.0,69.47,57.42
2018,2,23,9,45,913.5,69.5,4.85,8.45,526.0,72.11,59.55
2018,2,23,10,0,928.0,72.0,4.8,8.9,565.0,74.64,61.56
2018,2,23,10,15,940.0,73.5,4.8,9.25,598.0,76.35,62.87
2018,2,23,10,30,952.0,75.0,4.8,9.6,631.0,77.98,64.1
2018,2,23,10,45,960.0,76.0,4.75,9.95,656.5,98.58,63.4
2018,2,23,11,0,968.0,77.0,4.7,10.3,682.0,160.95,91.98
2018,2,23,11,15,973.5,77.5,4.7,10.55,700.5,222.85,137.69
2018,2,23,11,30,979.0,78.0,4.7,10.8,719.0,284.49,191.38
2018,2,23,11,45,982.0,79.0,4.7,11.0,729.5,345.3,247.7
2018,2,23,12,0,985.0,80.0,4.7,11.2,740.0,405.08,303.74
2018,2,23,12,15,984.5,80.5,4.65,11.35,741.5,461.83,356.7
2018,2,23,12,30,984.0,81.0,4.6,11.5,743.0,516.68,406.86
2018,2,23,12,45,979.5,82.0,4.55,11.65,736.0,567.89,452.78
2018,2,23,13,0,975.0,83.0,4.5,11.8,729.0,616.43,495.24
2018,2,23,13,15,970.5,82.5,4.4,11.85,714.0,660.71,533.25
2018,2,23,13,30,966.0,82.0,4.3,11.9,699.0,701.91,567.88
2018,2,23,13,45,959.0,81.0,4.2,11.95,676.5,737.7,597.56
2018,2,23,14,0,952.0,80.0,4.1,12.0,654.0,769.95,623.83
2018,2,23,14,15,939.0,78.0,3.95,11.9,622.0,793.02,641.54
2018,2,23,14,30,926.0,76.0,3.8,11.8,590.0,811.98,656.27
2018,2,23,14,45,884.0,80.0,3.7,11.75,545.5,810.72,656.17
2018,2,23,15,0,842.0,84.0,3.6,11.7,501.0,813.07,659.03
2018,2,23,15,15,807.0,83.5,3.6,11.7,456.0,802.79,652.87
2018,2,23,15,30,772.0,83.0,3.6,11.7,411.0,787.91,643.29
2018,2,23,15,45,744.0,78.0,3.05,11.1,366.0,769.6,629.54
2018,2,23,16,0,716.0,73.0,2.5,10.5,321.0,753.95,616.96
2018,2,23,16,15,676.5,66.5,2.2,9.45,273.5,717.12,589.87
2018,2,23,16,30,637.0,60.0,1.9,8.4,226.0,677.25,559.01
2018,2,23,16,45,583.0,52.5,1.6,7.3,180.0,620.88,513.23
2018,2,23,17,0,529.0,45.0,1.3,6.2,134.0,562.74,462.85
2018,2,23,17,15,423.5,37.0,1.35,5.75,93.0,459.02,371.61
2018,2,23,17,30,318.0,29.0,1.4,5.3,52.0,343.72,201.11
2018,2,23,17,45,188.0,18.5,1.45,4.85,29.0,167.3,0.0
2018,2,23,18,0,58.0,8.0,1.5,4.4,6.0,0.0,0.0
2018,2,23,18,15,29.0,4.0,1.5,4.2,3.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.45,3.3,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.35,2.9,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.25,2.9,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.35,1.95,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.45,1.05,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.5,0.75,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.5,0.55,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.5,0.45,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.55,0.4,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.7,1.25,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,2,24,6,45,79.0,10.0,1.85,3.0,13.0,0.0,0.0
2018,2,24,7,0,158.0,20.0,1.9,3.9,26.0,15.74,0.0
2018,2,24,7,15,294.5,31.0,2.2,4.8,62.5,25.71,14.29
2018,2,24,7,30,431.0,42.0,2.5,5.7,99.0,34.84,25.4
2018,2,24,7,45,389.0,56.5,2.75,6.55,124.5,45.61,35.76
2018,2,24,8,0,347.0,71.0,3.0,7.4,150.0,52.68,42.47
2018,2,24,8,15,300.0,95.0,3.1,8.0,174.5,68.03,56.51
2018,2,24,8,30,253.0,119.0,3.2,8.6,199.0,83.51,70.43
2018,2,24,8,45,289.0,134.5,3.25,9.2,239.0,93.63,79.27
2018,2,24,9,0,325.0,150.0,3.3,9.8,279.0,103.53,87.77
2018,2,24,9,15,407.5,152.0,3.4,10.3,332.0,103.22,87.11
2018,2,24,9,30,490.0,154.0,3.5,10.8,385.0,105.16,88.45
2018,2,24,9,45,572.0,146.0,3.6,11.25,437.0,103.14,86.3
2018,2,24,10,0,654.0,138.0,3.7,11.7,489.0,98.01,81.44
2018,2,24,10,15,644.0,149.0,3.8,12.05,511.0,103.55,86.02
2018,2,24,10,30,634.0,160.0,3.9,12.4,533.0,108.93,90.43
2018,2,24,10,45,605.5,176.5,4.0,12.75,545.0,133.81,96.28
2018,2,24,11,0,577.0,193.0,4.1,13.1,557.0,183.71,124.5
2018,2,24,11,15,536.0,215.0,4.15,13.3,560.0,232.5,163.1
2018,2,24,11,30,495.0,237.0,4.2,13.5,563.0,277.05,202.52
2018,2,24,11,45,483.0,245.5,4.3,13.65,567.5,316.64,238.15
2018,2,24,12,0,471.0,254.0,4.4,13.8,572.0,354.65,272.63
2018,2,24,12,15,413.5,271.5,4.45,13.8,551.0,379.33,296.91
2018,2,24,12,30,356.0,289.0,4.5,13.8,530.0,393.36,311.6
2018,2,24,12,45,369.5,281.0,4.6,13.85,529.5,420.39,335.47
2018,2,24,13,0,383.0,273.0,4.7,13.9,529.0,447.32,359.05
2018,2,24,13,15,409.0,261.5,4.7,13.9,529.5,478.39,385.72
2018,2,24,13,30,435.0,250.0,4.7,13.9,530.0,521.78,421.67
2018,2,24,13,45,459.5,233.5,4.75,13.85,520.5,549.68,445.81
2018,2,24,14,0,484.0,217.0,4.8,13.8,511.0,576.8,469.39
2018,2,24,14,15,474.0,208.0,4.75,13.75,484.5,584.38,476.9
2018,2,24,14,30,464.0,199.0,4.7,13.7,458.0,589.06,482.15
2018,2,24,14,45,500.0,175.0,4.7,13.6,438.5,612.28,503.13
2018,2,24,15,0,536.0,151.0,4.7,13.5,419.0,633.5,522.58
2018,2,24,15,15,605.0,121.5,4.7,13.5,400.0,684.03,564.34
2018,2,24,15,30,674.0,92.0,4.7,13.5,381.0,722.91,595.53
2018,2,24,15,45,641.5,87.0,4.4,12.95,338.0,700.33,578.93
2018,2,24,16,0,609.0,82.0,4.1,12.4,295.0,674.27,559.55
2018,2,24,16,15,550.5,76.5,3.75,11.65,248.0,621.54,519.17
2018,2,24,16,30,492.0,71.0,3.4,10.9,201.0,565.88,475.04
2018,2,24,16,45,444.0,61.0,3.0,10.15,160.0,511.9,430.07
2018,2,24,17,0,396.0,51.0,2.6,9.4,119.0,456.33,381.19
2018,2,24,17,15,311.0,40.5,2.6,8.95,83.0,367.74,301.52
2018,2,24,17,30,226.0,30.0,2.6,8.5,47.0,277.78,176.33
2018,2,24,17,45,131.5,18.5,2.55,8.0,26.5,121.76,0.0
2018,2,24,18,0,37.0,7.0,2.5,7.5,6.0,0.0,0.0
2018,2,24,18,15,18.5,3.5,2.45,7.25,3.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.35,6.75,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.25,3.65,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.35,2.95,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.6,2.35,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.65,2.05,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.7,1.9,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.7,1.75,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.65,1.45,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.6,1.15,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.55,0.85,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.5,0.65,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.4,0.35,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.4,0.25,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.35,0.2,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,25,6,45,94.0,10.5,1.3,2.6,14.5,8.26,0.0
2018,2,25,7,0,188.0,21.0,1.3,3.4,29.0,16.52,0.0
2018,2,25,7,15,332.0,31.0,1.35,4.15,68.0,25.77,15.15
2018,2,25,7,30,476.0,41.0,1.4,4.9,107.0,34.2,25.05
2018,2,25,7,45,546.5,48.5,1.45,5.65,153.0,40.29,31.14
2018,2,25,8,0,617.0,56.0,1.5,6.4,199.0,46.44,37.0
2018,2,25,8,15,683.0,59.0,1.6,7.3,251.0,53.27,43.27
2018,2,25,8,30,749.0,62.0,1.7,8.2,303.0,56.35,45.94
2018,2,25,8,45,782.5,65.5,1.8,9.1,350.5,59.48,48.54
2018,2,25,9,0,816.0,69.0,1.9,10.0,398.0,62.6,51.07
2018,2,25,9,15,841.5,71.5,1.95,10.75,442.5,64.84,52.79
2018,2,25,9,30,867.0,74.0,2.0,11.5,487.0,67.07,54.47
2018,2,25,9,45,886.5,74.5,2.05,12.25,526.0,75.01,61.18
2018,2,25,10,0,906.0,75.0,2.1,13.0,565.0,76.26,61.93
2018,2,25,10,15,918.5,76.5,2.1,13.4,598.0,77.91,63.15
2018,2,25,10,30,931.0,78.0,2.1,13.8,631.0,79.49,64.3
2018,2,25,10,45,940.0,78.5,2.05,14.25,656.5,105.24,64.67
2018,2,25,11,0,949.0,79.0,2.0,14.7,682.0,166.38,94.11
2018,2,25,11,15,954.0,79.5,2.0,14.95,699.5,227.24,138.98
2018,2,25,11,30,959.0,80.0,2.0,15.2,717.0,287.78,190.65
2018,2,25,11,45,961.5,79.5,2.05,15.5,726.0,346.28,243.33
2018,2,25,12,0,964.0,79.0,2.1,15.8,735.0,403.65,295.31
2018,2,25,12,15,965.0,80.0,2.25,16.0,737.5,460.29,346.23
2018,2,25,12,30,966.0,81.0,2.4,16.2,740.0,515.27,394.66
2018,2,25,12,45,963.5,81.5,2.5,16.35,734.0,566.15,438.69
2018,2,25,13,0,961.0,82.0,2.6,16.5,728.0,614.56,479.67
2018,2,25,13,15,957.0,81.0,2.75,16.5,713.0,657.99,516.49
2018,2,25,13,30,953.0,80.0,2.9,16.5,698.0,698.38,550.34
2018,2,25,13,45,947.0,78.5,3.0,16.55,675.5,733.71,579.59
2018,2,25,14,0,941.0,77.0,3.1,16.6,653.0,765.57,605.26
2018,2,25,14,15,914.5,80.5,3.2,16.4,618.5,783.98,620.4
2018,2,25,14,30,888.0,84.0,3.3,16.2,584.0,797.85,632.51
2018,2,25,14,45,872.5,82.5,3.4,16.05,548.0,818.82,649.89
2018,2,25,15,0,857.0,81.0,3.5,15.9,512.0,827.93,658.74
2018,2,25,15,15,837.5,77.0,3.5,15.9,470.0,826.57,659.25
2018,2,25,15,30,818.0,73.0,3.5,15.9,428.0,821.06,656.8
2018,2,25,15,45,789.5,70.0,3.5,15.0,382.5,804.98,648.65
2018,2,25,16,0,761.0,67.0,3.5,14.1,337.0,784.96,637.16
2018,2,25,16,15,727.5,62.0,3.35,13.15,290.0,754.36,616.26
2018,2,25,16,30,694.0,57.0,3.2,12.2,243.0,720.32,591.33
2018,2,25,16,45,577.0,53.5,3.0,11.2,187.0,620.7,513.46
2018,2,25,17,0,460.0,50.0,2.8,10.2,131.0,512.3,424.99
2018,2,25,17,15,306.0,37.0,2.95,9.8,83.5,361.51,296.95
2018,2,25,17,30,152.0,24.0,3.1,9.4,36.0,204.38,136.87
2018,2,25,17,45,76.0,12.5,3.25,9.0,18.5,72.0,0.0
2018,2,25,18,0,0.0,1.0,3.4,8.6,1.0,0.0,0.0
2018,2,25,18,15,0.0,0.5,3.45,8.5,0.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.5,8.25,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,3.3,8.15,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.95,7.8,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.95,7.7,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.65,7.9,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.7,8.05,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.1,8.35,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.45,8.45,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.75,8.55,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.95,8.65,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.05,8.7,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.05,8.75,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,3.65,8.9,1.5,1.18,0.0
2018,2,26,7,0,0.0,3.0,3.6,8.9,3.0,2.27,0.0
2018,2,26,7,15,4.5,15.0,3.65,9.0,15.5,11.79,3.95
2018,2,26,7,30,9.0,27.0,3.7,9.1,28.0,21.22,13.17
2018,2,26,7,45,9.0,28.0,3.75,9.15,29.5,22.11,14.33
2018,2,26,8,0,9.0,29.0,3.8,9.2,31.0,22.92,15.24
2018,2,26,8,15,41.5,60.5,3.9,9.35,73.5,46.44,36.71
2018,2,26,8,30,74.0,92.0,4.0,9.5,116.0,66.84,55.17
2018,2,26,8,45,76.0,119.5,4.05,9.65,147.5,86.24,72.51
2018,2,26,9,0,78.0,147.0,4.1,9.8,179.0,103.51,87.74
2018,2,26,9,15,79.5,163.0,4.15,10.15,198.5,113.81,96.54
2018,2,26,9,30,81.0,179.0,4.2,10.5,218.0,123.89,105.06
2018,2,26,9,45,142.5,195.0,4.25,10.85,270.0,130.34,110.32
2018,2,26,10,0,204.0,211.0,4.3,11.2,322.0,140.68,118.95
2018,2,26,10,15,417.5,189.0,4.25,11.35,433.5,120.69,101.18
2018,2,26,10,30,631.0,167.0,4.2,11.5,545.0,112.7,93.96
2018,2,26,10,45,750.0,135.0,4.15,11.7,602.0,119.31,79.38
2018,2,26,11,0,869.0,103.0,4.1,11.9,659.0,169.39,100.58
2018,2,26,11,15,814.0,126.0,4.0,12.1,658.0,232.68,151.71
2018,2,26,11,30,759.0,149.0,3.9,12.3,657.0,284.66,199.37
2018,2,26,11,45,708.5,168.5,3.85,12.45,648.0,334.69,246.69
2018,2,26,12,0,658.0,188.0,3.8,12.6,639.0,378.87,288.66
2018,2,26,12,15,646.0,192.0,3.7,12.7,635.5,421.0,327.11
2018,2,26,12,30,634.0,196.0,3.6,12.8,632.0,460.8,362.71
2018,2,26,12,45,764.0,150.0,3.55,12.9,670.5,529.11,419.4
2018,2,26,13,0,894.0,104.0,3.5,13.0,709.0,600.46,478.37
2018,2,26,13,15,911.5,95.5,3.4,12.95,701.0,647.66,517.91
2018,2,26,13,30,929.0,87.0,3.3,12.9,693.0,693.2,555.5
2018,2,26,13,45,920.0,87.0,3.25,12.85,670.5,727.29,583.72
2018,2,26,14,0,911.0,87.0,3.2,12.8,648.0,757.85,608.52
2018,2,26,14,15,821.5,103.5,3.2,12.65,591.5,749.24,603.21
2018,2,26,14,30,732.0,120.0,3.2,12.5,535.0,729.96,590.3
2018,2,26,14,45,436.0,116.0,3.15,12.3,359.0,510.59,421.35
2018,2,26,15,0,140.0,112.0,3.1,12.1,183.0,242.26,202.05
2018,2,26,15,15,70.0,72.0,3.1,12.1,107.5,130.58,108.28
2018,2,26,15,30,0.0,32.0,3.1,12.1,32.0,24.43,15.41
2018,2,26,15,45,0.0,24.0,3.15,11.4,24.0,18.29,10.22
2018,2,26,16,0,0.0,16.0,3.2,10.7,16.0,12.17,4.96
2018,2,26,16,15,0.0,19.0,3.1,10.25,19.0,14.45,6.98
2018,2,26,16,30,0.0,22.0,3.0,9.8,22.0,16.74,8.98
2018,2,26,16,45,0.0,18.0,2.9,9.3,18.0,13.68,6.28
2018,2,26,17,0,0.0,14.0,2.8,8.8,14.0,10.62,3.54
2018,2,26,17,15,0.0,9.5,2.7,8.35,9.5,7.2,0.44
2018,2,26,17,30,0.0,5.0,2.6,7.9,5.0,3.78,0.0
2018,2,26,17,45,0.0,3.0,2.5,7.45,3.0,2.36,0.0
2018,2,26,18,0,0.0,1.0,2.4,7.0,1.0,0.0,0.0
2018,2,26,18,15,0.0,0.5,2.35,6.75,0.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.1,5.85,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,2.15,5.2,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.35,5.2,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.7,5.3,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.85,5.25,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.0,5.2,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.15,5.2,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.3,5.2,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.85,4.6,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.7,4.4,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.7,4.3,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.7,4.2,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.7,4.1,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.7,3.9,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.7,3.8,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.75,3.7,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.8,3.6,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.7,3.45,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.6,3.3,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.5,3.1,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.4,2.9,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.3,2.7,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.1,2.25,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.95,1.85,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.9,1.7,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.85,1.55,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.8,1.4,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.8,1.3,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.8,1.2,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.8,1.15,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.8,1.1,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.05,1.6,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.3,2.1,0.0,0.0,0.0
2018,2,27,6,45,132.0,11.5,3.6,2.6,18.0,9.05,0.0
2018,2,27,7,0,264.0,23.0,3.9,3.1,36.0,19.31,0.0
2018,2,27,7,15,418.5,30.5,4.1,3.75,79.0,25.56,15.97
2018,2,27,7,30,573.0,38.0,4.3,4.4,122.0,35.03,25.97
2018,2,27,7,45,647.0,43.0,4.5,5.0,172.0,39.79,30.81
2018,2,27,8,0,721.0,48.0,4.7,5.6,222.0,44.71,35.54
2018,2,27,8,15,766.5,51.5,4.75,6.25,273.0,48.21,38.78
2018,2,27,8,30,812.0,55.0,4.8,6.9,324.0,51.77,41.95
2018,2,27,8,45,842.0,58.5,4.85,7.55,373.0,60.37,49.61
2018,2,27,9,0,872.0,62.0,4.9,8.2,422.0,64.32,52.94
2018,2,27,9,15,892.5,64.5,4.8,8.75,466.5,67.29,55.37
2018,2,27,9,30,913.0,67.0,4.7,9.3,511.0,70.15,57.66
2018,2,27,9,45,929.0,69.5,4.6,9.85,551.5,72.81,59.76
2018,2,27,10,0,945.0,72.0,4.5,10.4,592.0,75.36,61.75
2018,2,27,10,15,958.0,73.5,4.5,10.8,626.5,77.08,63.04
2018,2,27,10,30,971.0,75.0,4.5,11.2,661.0,78.73,64.27
2018,2,27,10,45,977.0,76.0,4.45,11.6,686.0,111.93,66.93
2018,2,27,11,0,983.0,77.0,4.4,12.0,711.0,175.36,100.34
2018,2,27,11,15,985.0,77.5,4.4,12.25,727.0,237.76,148.44
2018,2,27,11,30,987.0,78.0,4.4,12.5,743.0,299.47,202.9
2018,2,27,11,45,989.0,79.0,4.4,12.8,753.0,360.62,259.29
2018,2,27,12,0,991.0,80.0,4.4,13.1,763.0,420.62,314.86
2018,2,27,12,15,990.0,80.5,4.35,13.25,764.5,477.6,367.24
2018,2,27,12,30,989.0,81.0,4.3,13.4,766.0,532.61,416.68
2018,2,27,12,45,984.5,82.0,4.2,13.6,758.5,584.1,461.68
2018,2,27,13,0,980.0,83.0,4.1,13.8,751.0,632.89,503.21
2018,2,27,13,15,976.0,82.5,4.0,13.85,736.0,677.69,540.92
2018,2,27,13,30,972.0,82.0,3.9,13.9,721.0,719.43,575.35
2018,2,27,13,45,965.0,81.0,3.75,14.0,698.0,755.38,604.37
2018,2,27,14,0,958.0,80.0,3.6,14.1,675.0,787.74,629.16
2018,2,27,14,15,947.5,78.5,3.45,14.05,644.0,813.23,648.05
2018,2,27,14,30,937.0,77.0,3.3,14.0,613.0,834.76,664.08
2018,2,27,14,45,907.5,78.5,3.1,13.95,571.0,840.39,668.3
2018,2,27,15,0,878.0,80.0,2.9,13.9,529.0,850.33,675.78
2018,2,27,15,15,832.0,81.5,2.9,13.9,479.5,833.21,664.88
2018,2,27,15,30,786.0,83.0,2.9,13.9,430.0,811.05,650.44
2018,2,27,15,45,773.0,76.0,2.35,13.4,387.0,803.27,643.81
2018,2,27,16,0,760.0,69.0,1.8,12.9,344.0,791.76,633.18
2018,2,27,16,15,660.0,72.0,1.65,11.8,286.5,718.79,581.44
2018,2,27,16,30,560.0,75.0,1.5,10.7,229.0,636.15,520.74
2018,2,27,16,45,484.0,63.5,1.35,9.65,178.0,554.83,458.03
2018,2,27,17,0,408.0,52.0,1.2,8.6,127.0,472.28,390.93
2018,2,27,17,15,344.0,42.5,1.25,8.1,92.0,401.89,329.2
2018,2,27,17,30,280.0,33.0,1.3,7.6,57.0,330.14,239.5
2018,2,27,17,45,151.0,19.0,1.4,7.05,31.0,139.29,0.0
2018,2,27,18,0,22.0,5.0,1.5,6.5,5.0,0.0,0.0
2018,2,27,18,15,11.0,2.5,1.5,6.3,2.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.45,3.2,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.5,3.35,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.8,3.85,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,28,6,45,42.0,10.5,2.2,5.5,13.0,8.26,0.0
2018,2,28,7,0,84.0,21.0,2.4,6.3,26.0,15.83,0.0
2018,2,28,7,15,172.5,36.0,2.6,6.95,58.5,27.03,17.32
2018,2,28,7,30,261.0,51.0,2.8,7.6,91.0,38.19,28.54
2018,2,28,7,45,290.5,66.0,3.0,8.2,125.5,48.8,38.6
2018,2,28,8,0,320.0,81.0,3.2,8.8,160.0,59.1,48.16
2018,2,28,8,15,201.0,94.5,3.25,9.3,148.0,67.63,55.91
2018,2,28,8,30,82.0,108.0,3.3,9.8,136.0,76.91,64.15
2018,2,28,8,45,134.5,128.0,3.35,10.3,181.0,90.33,75.94
2018,2,28,9,0,187.0,148.0,3.4,10.8,226.0,103.55,87.36
2018,2,28,9,15,172.0,148.0,3.4,11.2,225.5,103.98,87.36
2018,2,28,9,30,157.0,148.0,3.4,11.6,225.0,104.1,87.11
2018,2,28,9,45,115.5,186.0,3.45,11.95,245.0,125.03,105.1
2018,2,28,10,0,74.0,224.0,3.5,12.3,265.0,150.34,126.66
2018,2,28,10,15,163.5,244.0,3.5,12.55,341.5,157.11,132.06
2018,2,28,10,30,253.0,264.0,3.5,12.8,418.0,161.74,135.66
2018,2,28,10,45,370.0,249.5,3.55,13.0,485.0,174.55,130.98
2018,2,28,11,0,487.0,235.0,3.6,13.2,552.0,205.71,144.59
2018,2,28,11,15,520.0,229.5,3.6,13.2,575.5,246.18,174.63
2018,2,28,11,30,553.0,224.0,3.6,13.2,599.0,289.81,210.9
2018,2,28,11,45,540.0,232.5,3.6,13.2,603.0,332.07,249.21
2018,2,28,12,0,527.0,241.0,3.6,13.2,607.0,372.55,286.0
2018,2,28,12,15,447.5,270.5,3.6,13.05,581.5,398.95,312.1
2018,2,28,12,30,368.0,300.0,3.6,12.9,556.0,412.71,326.72
2018,2,28,12,45,349.5,300.5,3.6,12.8,542.0,431.16,343.72
2018,2,28,13,0,331.0,301.0,3.6,12.7,528.0,446.99,358.15
2018,2,28,13,15,237.5,296.0,3.6,12.55,457.0,409.92,330.27
2018,2,28,13,30,144.0,291.0,3.6,12.4,386.0,351.62,284.53
2018,2,28,13,45,104.0,280.0,3.55,12.3,347.5,313.33,254.42
2018,2,28,14,0,64.0,269.0,3.5,12.2,309.0,283.17,230.09
2018,2,28,14,15,78.5,258.5,3.45,12.05,305.5,291.73,238.21
2018,2,28,14,30,93.0,248.0,3.4,11.9,302.0,300.82,246.77
2018,2,28,14,45,96.0,231.5,3.3,11.75,284.0,294.46,242.57
2018,2,28,15,0,99.0,215.0,3.2,11.6,266.0,287.48,237.91
2018,2,28,15,15,118.0,191.0,3.2,11.6,247.0,303.57,252.5
2018,2,28,15,30,137.0,167.0,3.2,11.6,228.0,300.26,251.41
2018,2,28,15,45,89.0,123.5,2.9,11.3,161.5,212.43,178.28
2018,2,28,16,0,41.0,80.0,2.6,11.0,95.0,107.36,88.63
2018,2,28,16,15,21.0,64.0,2.4,10.7,71.5,74.39,59.83
2018,2,28,16,30,1.0,48.0,2.2,10.4,48.0,37.6,27.14
2018,2,28,16,45,0.5,35.5,2.0,10.15,35.5,27.53,18.33
2018,2,28,17,0,0.0,23.0,1.8,9.9,23.0,17.5,9.47
2018,2,28,17,15,0.0,16.5,1.8,9.75,16.5,12.53,4.97
2018,2,28,17,30,0.0,10.0,1.8,9.6,10.0,7.58,0.12
2018,2,28,17,45,0.0,5.5,1.85,9.5,5.5,4.33,0.0
2018,2,28,18,0,0.0,1.0,1.9,9.4,1.0,0.79,0.0
2018,2,28,18,15,0.0,0.5,1.9,9.35,0.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.75,9.25,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.9,9.15,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.1,9.05,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.55,9.2,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.1,9.95,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.15,10.55,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.25,10.7,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.3,10.9,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,5.35,11.05,1.5,1.18,0.0
2018,3,1,7,0,0.0,3.0,5.4,11.1,3.0,2.27,0.0
2018,3,1,7,15,0.0,6.0,5.45,11.25,6.0,4.54,0.0
2018,3,1,7,30,0.0,9.0,5.5,11.4,9.0,6.82,0.38
2018,3,1,7,45,0.0,11.5,5.5,11.55,11.5,8.72,2.18
2018,3,1,8,0,0.0,14.0,5.5,11.7,14.0,10.63,3.96
2018,3,1,8,15,0.0,18.0,5.35,11.8,18.0,13.69,6.75
2018,3,1,8,30,0.0,22.0,5.2,11.9,22.0,16.75,9.52
2018,3,1,8,45,0.0,28.0,5.0,12.0,28.0,21.35,13.64
2018,3,1,9,0,0.0,34.0,4.8,12.1,34.0,25.96,17.75
2018,3,1,9,15,0.0,38.5,4.85,12.3,38.5,29.43,20.78
2018,3,1,9,30,0.0,43.0,4.9,12.5,43.0,32.91,23.8
2018,3,1,9,45,0.0,45.5,4.9,12.7,45.5,34.86,25.44
2018,3,1,10,0,0.0,48.0,4.9,12.9,48.0,36.8,27.07
2018,3,1,10,15,4.5,82.5,4.9,12.95,85.5,63.61,50.65
2018,3,1,10,30,9.0,117.0,4.9,13.0,123.0,89.04,72.8
2018,3,1,10,45,11.0,164.0,4.85,13.05,171.5,122.26,96.71
2018,3,1,11,0,13.0,211.0,4.8,13.1,220.0,155.69,123.84
2018,3,1,11,15,13.0,201.0,4.8,13.1,210.0,151.3,120.04
2018,3,1,11,30,13.0,191.0,4.8,13.1,200.0,146.3,115.92
2018,3,1,11,45,46.5,217.5,4.8,13.1,250.0,175.68,139.06
2018,3,1,12,0,80.0,244.0,4.8,13.1,300.0,212.1,168.41
2018,3,1,12,15,347.0,205.0,4.85,13.0,448.5,310.91,245.89
2018,3,1,12,30,614.0,166.0,4.9,12.9,597.0,434.68,345.6
2018,3,1,12,45,583.0,191.5,4.95,12.8,597.5,478.09,383.41
2018,3,1,13,0,552.0,217.0,5.0,12.7,598.0,513.19,413.99
2018,3,1,13,15,595.0,200.5,5.05,12.6,603.5,563.7,456.71
2018,3,1,13,30,638.0,184.0,5.1,12.5,609.0,611.01,496.74
2018,3,1,13,45,683.0,164.0,5.2,12.4,605.5,656.8,535.69
2018,3,1,14,0,728.0,144.0,5.3,12.3,602.0,702.08,574.18
2018,3,1,14,15,742.5,132.5,5.25,12.15,581.0,731.81,599.65
2018,3,1,14,30,757.0,121.0,5.2,12.0,560.0,758.91,622.27
2018,3,1,14,45,752.0,114.0,5.2,11.9,528.0,772.29,633.93
2018,3,1,15,0,747.0,107.0,5.2,11.8,496.0,782.1,643.08
2018,3,1,15,15,758.5,96.0,5.2,11.8,463.5,792.44,652.54
2018,3,1,15,30,770.0,85.0,5.2,11.8,431.0,804.87,663.66
2018,3,1,15,45,597.0,103.5,5.05,11.75,355.0,691.9,576.82
2018,3,1,16,0,424.0,122.0,4.9,11.7,279.0,559.01,471.57
2018,3,1,16,15,282.0,115.0,4.8,11.4,213.5,408.14,347.9
2018,3,1,16,30,140.0,108.0,4.7,11.1,148.0,260.62,221.97
2018,3,1,16,45,256.0,80.0,4.55,10.8,135.5,349.22,299.39
2018,3,1,17,0,372.0,52.0,4.4,10.5,123.0,443.36,375.31
2018,3,1,17,15,292.0,43.0,4.45,10.25,88.5,355.61,296.9
2018,3,1,17,30,212.0,34.0,4.5,10.0,54.0,280.37,214.36
2018,3,1,17,45,106.0,19.0,4.55,9.75,29.0,143.77,0.0
2018,3,1,18,0,0.0,4.0,4.6,9.5,4.0,3.15,0.0
2018,3,1,18,15,0.0,2.0,4.75,9.4,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.0,9.25,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.1,9.2,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.15,9.2,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.2,9.2,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.3,9.25,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.4,9.35,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.5,9.6,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.3,9.6,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.25,9.6,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.2,9.6,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.8,9.25,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.7,9.1,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.45,8.8,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.95,8.2,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.25,7.4,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,2,6,45,85.5,13.5,1.4,5.8,19.0,10.62,0.0
2018,3,2,7,0,171.0,27.0,1.5,6.5,38.0,20.43,3.01
2018,3,2,7,15,213.5,34.5,1.75,6.95,60.5,26.17,17.08
2018,3,2,7,30,256.0,42.0,2.0,7.4,83.0,31.86,23.06
2018,3,2,7,45,130.0,57.0,2.2,7.9,78.0,42.13,32.71
2018,3,2,8,0,4.0,72.0,2.4,8.4,73.0,53.74,43.43
2018,3,2,8,15,60.5,103.5,2.6,8.8,124.0,74.51,62.25
2018,3,2,8,30,117.0,135.0,2.8,9.2,175.0,93.23,78.95
2018,3,2,8,45,119.5,146.5,2.95,9.6,192.5,100.83,85.46
2018,3,2,9,0,122.0,158.0,3.1,10.0,210.0,108.19,91.66
2018,3,2,9,15,62.0,131.5,3.3,10.2,158.0,95.39,80.0
2018,3,2,9,30,2.0,105.0,3.5,10.4,106.0,79.61,65.74
2018,3,2,9,45,1.0,93.5,3.7,10.6,94.0,71.71,58.53
2018,3,2,10,0,0.0,82.0,3.9,10.8,82.0,63.09,50.7
2018,3,2,10,15,9.0,107.5,3.95,10.9,113.0,82.21,67.47
2018,3,2,10,30,18.0,133.0,4.0,11.0,144.0,96.52,79.87
2018,3,2,10,45,54.0,201.5,4.05,11.05,236.5,143.55,113.86
2018,3,2,11,0,90.0,270.0,4.1,11.1,329.0,195.22,153.81
2018,3,2,11,15,127.0,296.5,4.15,11.1,382.5,224.02,175.37
2018,3,2,11,30,164.0,323.0,4.2,11.1,436.0,264.09,207.04
2018,3,2,11,45,106.0,303.5,4.2,11.1,377.0,252.35,200.49
2018,3,2,12,0,48.0,284.0,4.2,11.1,318.0,229.03,183.69
2018,3,2,12,15,34.0,267.5,4.25,11.1,291.5,218.3,175.61
2018,3,2,12,30,20.0,251.0,4.3,11.1,265.0,201.77,162.49
2018,3,2,12,45,17.5,227.5,4.35,11.05,239.5,185.05,149.07
2018,3,2,13,0,15.0,204.0,4.4,11.0,214.0,167.3,134.7
2018,3,2,13,15,7.5,150.0,4.4,10.9,155.0,121.29,96.69
2018,3,2,13,30,0.0,96.0,4.4,10.8,96.0,74.1,57.19
2018,3,2,13,45,0.0,78.0,4.4,10.7,78.0,60.08,45.47
2018,3,2,14,0,0.0,60.0,4.4,10.6,60.0,46.12,33.72
2018,3,2,14,15,0.0,67.0,4.35,10.5,67.0,51.51,38.39
2018,3,2,14,30,0.0,74.0,4.3,10.4,74.0,56.91,43.08
2018,3,2,14,45,44.5,111.5,4.25,10.3,135.0,131.62,108.34
2018,3,2,15,0,89.0,149.0,4.2,10.2,196.0,224.81,188.29
2018,3,2,15,15,257.5,143.5,4.2,10.2,263.5,388.63,329.18
2018,3,2,15,30,426.0,138.0,4.2,10.2,331.0,562.65,473.54
2018,3,2,15,45,297.5,132.0,3.85,9.85,260.0,428.21,363.36
2018,3,2,16,0,169.0,126.0,3.5,9.5,189.0,293.82,250.73
2018,3,2,16,15,89.0,105.5,3.35,9.3,138.5,202.03,171.8
2018,3,2,16,30,9.0,85.0,3.2,9.1,88.0,81.01,65.25
2018,3,2,16,45,4.5,66.5,3.05,8.9,68.0,60.09,46.91
2018,3,2,17,0,0.0,48.0,2.9,8.7,48.0,38.59,27.79
2018,3,2,17,15,5.0,34.0,2.9,8.6,34.5,30.35,20.45
2018,3,2,17,30,10.0,20.0,2.9,8.5,21.0,24.45,14.14
2018,3,2,17,45,10.0,12.0,2.95,8.35,12.5,17.76,0.0
2018,3,2,18,0,10.0,4.0,3.0,8.2,4.0,11.27,0.0
2018,3,2,18,15,5.0,2.0,3.05,8.1,2.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.25,7.25,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.25,6.95,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.1,6.65,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,3,6,15,6.5,2.0,1.15,5.2,2.0,0.0,0.0
2018,3,3,6,30,13.0,4.0,1.2,5.7,4.0,0.0,0.0
2018,3,3,6,45,97.5,17.5,1.25,6.25,24.0,13.77,0.0
2018,3,3,7,0,182.0,31.0,1.3,6.8,44.0,23.36,7.27
2018,3,3,7,15,302.0,42.5,1.55,7.15,84.0,32.32,22.6
2018,3,3,7,30,422.0,54.0,1.8,7.5,124.0,44.13,34.11
2018,3,3,7,45,499.0,62.0,2.0,7.9,172.0,50.25,40.1
2018,3,3,8,0,576.0,70.0,2.2,8.3,220.0,56.46,45.93
2018,3,3,8,15,627.0,75.0,2.3,8.5,269.0,60.14,49.31
2018,3,3,8,30,678.0,80.0,2.4,8.7,318.0,63.89,52.63
2018,3,3,8,45,698.0,86.5,2.5,8.9,361.0,68.22,56.39
2018,3,3,9,0,718.0,93.0,2.6,9.1,404.0,72.41,59.96
2018,3,3,9,15,573.5,114.0,2.7,9.15,378.0,82.91,69.18
2018,3,3,9,30,429.0,135.0,2.8,9.2,352.0,91.69,76.78
2018,3,3,9,45,264.0,126.0,2.85,9.3,263.0,81.81,67.77
2018,3,3,10,0,99.0,117.0,2.9,9.4,174.0,84.0,69.53
2018,3,3,10,15,63.0,131.5,2.95,9.45,168.5,92.0,76.44
2018,3,3,10,30,27.0,146.0,3.0,9.5,163.0,105.08,87.78
2018,3,3,10,45,30.0,179.0,3.05,9.55,198.5,128.55,102.45
2018,3,3,11,0,33.0,212.0,3.1,9.6,234.0,153.85,122.73
2018,3,3,11,15,18.5,185.5,3.15,9.6,198.0,141.97,113.35
2018,3,3,11,30,4.0,159.0,3.2,9.6,162.0,121.42,96.84
2018,3,3,11,45,4.0,123.0,3.25,9.55,126.0,95.59,75.27
2018,3,3,12,0,4.0,87.0,3.3,9.5,90.0,68.61,52.62
2018,3,3,12,15,5.0,115.0,3.35,9.45,118.5,90.72,71.29
2018,3,3,12,30,6.0,143.0,3.4,9.4,147.0,113.02,90.02
2018,3,3,12,45,3.0,110.0,3.5,9.35,112.0,86.53,67.85
2018,3,3,13,0,0.0,77.0,3.6,9.3,77.0,59.37,44.95
2018,3,3,13,15,4.5,123.0,3.65,9.2,126.0,98.1,77.84
2018,3,3,13,30,9.0,169.0,3.7,9.1,175.0,138.4,111.82
2018,3,3,13,45,131.0,204.5,3.7,8.95,288.0,276.89,229.56
2018,3,3,14,0,253.0,240.0,3.7,8.8,401.0,425.02,352.18
2018,3,3,14,15,238.0,244.5,3.7,8.7,390.5,433.73,359.37
2018,3,3,14,30,223.0,249.0,3.7,8.6,380.0,423.46,352.11
2018,3,3,14,45,187.5,233.5,3.7,8.5,339.0,390.46,326.0
2018,3,3,15,0,152.0,218.0,3.7,8.4,298.0,354.5,297.11
2018,3,3,15,15,97.0,175.0,3.7,8.4,224.5,267.1,224.71
2018,3,3,15,30,42.0,132.0,3.7,8.4,151.0,158.21,132.23
2018,3,3,15,45,91.5,105.5,3.35,8.1,141.5,193.48,165.04
2018,3,3,16,0,141.0,79.0,3.0,7.8,132.0,227.3,196.24
2018,3,3,16,15,79.0,67.5,2.7,7.6,96.5,144.34,123.45
2018,3,3,16,30,17.0,56.0,2.4,7.4,61.0,63.7,51.07
2018,3,3,16,45,10.0,47.0,2.1,7.15,50.0,44.91,34.29
2018,3,3,17,0,3.0,38.0,1.8,6.9,39.0,31.69,22.2
2018,3,3,17,15,2.5,29.0,1.7,6.55,29.5,24.31,15.41
2018,3,3,17,30,2.0,20.0,1.6,6.2,20.0,16.95,8.17
2018,3,3,17,45,1.0,11.5,1.5,5.9,11.5,9.59,0.0
2018,3,3,18,0,0.0,3.0,1.4,5.6,3.0,2.36,0.0
2018,3,3,18,15,0.0,1.5,1.45,5.45,1.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.55,5.2,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.65,4.8,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.6,3.85,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.25,2.45,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.5,3.4,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2018,3,4,6,15,27.5,4.0,0.3,3.65,3.0,0.0,0.0
2018,3,4,6,30,55.0,8.0,0.2,3.8,6.0,0.0,0.0
2018,3,4,6,45,191.5,18.5,0.15,3.95,29.5,14.56,0.0
2018,3,4,7,0,328.0,29.0,0.1,4.1,53.0,24.31,10.29
2018,3,4,7,15,446.5,36.5,0.1,4.3,97.0,30.47,21.55
2018,3,4,7,30,565.0,44.0,0.1,4.5,141.0,36.94,28.22
2018,3,4,7,45,632.0,50.0,0.15,4.75,191.5,45.54,36.48
2018,3,4,8,0,699.0,56.0,0.2,5.0,242.0,51.05,41.69
2018,3,4,8,15,743.5,59.5,0.25,5.25,292.5,54.32,44.69
2018,3,4,8,30,788.0,63.0,0.3,5.5,343.0,57.65,47.63
2018,3,4,8,45,818.5,66.0,0.4,5.75,392.0,60.41,49.99
2018,3,4,9,0,849.0,69.0,0.5,6.0,441.0,63.17,52.3
2018,3,4,9,15,869.0,71.5,0.55,6.3,485.0,72.07,60.11
2018,3,4,9,30,889.0,74.0,0.6,6.6,529.0,74.77,62.27
2018,3,4,9,45,902.5,76.5,0.65,6.9,567.5,77.21,64.22
2018,3,4,10,0,916.0,79.0,0.7,7.2,606.0,79.54,66.06
2018,3,4,10,15,929.0,79.5,0.8,8.05,639.0,80.49,66.55
2018,3,4,10,30,942.0,80.0,0.9,8.9,672.0,81.39,67.0
2018,3,4,10,45,953.5,79.0,0.95,9.75,698.0,128.9,74.57
2018,3,4,11,0,965.0,78.0,1.0,10.6,724.0,190.61,111.3
2018,3,4,11,15,970.0,78.0,1.05,11.05,741.5,252.36,160.44
2018,3,4,11,30,975.0,78.0,1.1,11.5,759.0,313.74,214.28
2018,3,4,11,45,977.5,79.0,1.15,11.95,769.0,374.5,269.0
2018,3,4,12,0,980.0,80.0,1.2,12.4,779.0,434.16,322.32
2018,3,4,12,15,978.5,80.5,1.25,12.55,779.5,490.39,372.16
2018,3,4,12,30,977.0,81.0,1.3,12.7,780.0,544.59,419.02
2018,3,4,12,45,971.5,83.0,1.3,12.9,772.5,595.79,461.76
