Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,19,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.55,4.65,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.35,3.6,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.35,2.95,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.45,3.6,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.55,4.25,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,15,6,15,15.5,6.0,1.9,5.5,6.5,0.0,0.0
2018,3,15,6,30,31.0,12.0,2.2,6.4,13.0,9.44,0.0
2018,3,15,6,45,114.0,29.5,2.5,7.3,42.5,22.07,10.11
2018,3,15,7,0,197.0,47.0,2.8,8.2,72.0,34.98,25.14
2018,3,15,7,15,317.5,54.5,3.0,8.7,117.0,41.08,31.35
2018,3,15,7,30,438.0,62.0,3.2,9.2,162.0,49.42,39.22
2018,3,15,7,45,304.5,92.0,3.4,9.7,169.5,66.07,54.38
2018,3,15,8,0,171.0,122.0,3.6,10.2,177.0,86.0,72.23
2018,3,15,8,15,175.5,144.0,3.7,10.45,208.5,99.79,84.38
2018,3,15,8,30,180.0,166.0,3.8,10.7,240.0,113.17,95.97
2018,3,15,8,45,260.5,172.5,3.95,11.0,294.0,115.28,97.45
2018,3,15,9,0,341.0,179.0,4.1,11.3,348.0,120.39,101.56
2018,3,15,9,15,334.5,186.5,4.15,11.45,364.0,124.14,104.5
2018,3,15,9,30,328.0,194.0,4.2,11.6,380.0,127.69,107.25
2018,3,15,9,45,172.0,185.5,4.25,11.8,283.5,118.46,98.87
2018,3,15,10,0,16.0,177.0,4.3,12.0,187.0,129.97,108.58
2018,3,15,10,15,35.0,202.0,4.35,12.05,225.5,139.31,116.41
2018,3,15,10,30,54.0,227.0,4.4,12.1,264.0,156.99,124.56
2018,3,15,10,45,69.0,272.5,4.4,12.15,321.5,191.99,151.2
2018,3,15,11,0,84.0,318.0,4.4,12.2,379.0,230.03,180.86
2018,3,15,11,15,65.0,313.5,4.5,12.2,361.5,233.85,184.9
2018,3,15,11,30,46.0,309.0,4.6,12.2,344.0,234.66,186.6
2018,3,15,11,45,41.0,281.0,4.65,12.2,312.5,221.64,176.59
2018,3,15,12,0,36.0,253.0,4.7,12.2,281.0,205.98,164.35
2018,3,15,12,15,28.0,232.5,4.8,12.25,254.0,192.25,153.56
2018,3,15,12,30,20.0,212.0,4.9,12.3,227.0,176.58,141.0
2018,3,15,12,45,10.5,170.0,5.05,12.35,178.0,137.57,109.11
2018,3,15,13,0,1.0,128.0,5.2,12.4,129.0,99.79,77.87
2018,3,15,13,15,9.0,153.5,5.15,12.25,160.0,125.48,99.48
2018,3,15,13,30,17.0,179.0,5.1,12.1,191.0,159.72,128.14
2018,3,15,13,45,111.0,208.5,5.0,12.0,285.0,271.33,222.26
2018,3,15,14,0,205.0,238.0,4.9,11.9,379.0,396.42,325.57
2018,3,15,14,15,261.5,210.5,4.8,11.85,382.5,428.27,353.29
2018,3,15,14,30,318.0,183.0,4.7,11.8,386.0,481.97,398.34
2018,3,15,14,45,159.0,147.5,4.6,11.7,249.0,298.01,247.94
2018,3,15,15,0,0.0,112.0,4.5,11.6,112.0,87.7,68.78
2018,3,15,15,15,0.0,124.0,4.5,11.6,124.0,98.73,78.44
2018,3,15,15,30,0.0,136.0,4.5,11.6,136.0,111.01,89.03
2018,3,15,15,45,0.5,123.0,4.3,11.5,123.0,100.94,80.8
2018,3,15,16,0,1.0,110.0,4.1,11.4,110.0,90.79,72.46
2018,3,15,16,15,1.0,91.0,4.0,11.25,91.0,74.11,58.42
2018,3,15,16,30,1.0,72.0,3.9,11.1,72.0,57.25,44.04
2018,3,15,16,45,0.5,42.5,3.8,10.9,42.5,32.93,23.02
2018,3,15,17,0,0.0,13.0,3.7,10.7,13.0,9.87,2.92
2018,3,15,17,15,0.0,10.0,3.65,10.45,10.0,7.58,0.88
2018,3,15,17,30,0.0,7.0,3.6,10.2,7.0,5.3,0.0
2018,3,15,17,45,0.0,4.5,3.5,9.95,4.5,3.4,0.0
2018,3,15,18,0,0.0,2.0,3.4,9.7,2.0,1.57,0.0
2018,3,15,18,15,0.0,1.0,3.45,9.7,1.0,0.79,0.0
2018,3,15,18,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,16,6,15,0.0,5.0,2.0,8.2,5.0,0.0,0.0
2018,3,16,6,30,0.0,10.0,2.2,8.4,10.0,7.87,0.0
2018,3,16,6,45,6.0,24.5,2.4,8.6,25.5,18.54,8.41
2018,3,16,7,0,12.0,39.0,2.6,8.8,41.0,29.35,20.26
2018,3,16,7,15,26.0,58.5,2.75,8.85,64.0,43.17,33.28
2018,3,16,7,30,40.0,78.0,2.9,8.9,87.0,56.78,45.96
2018,3,16,7,45,100.5,96.5,3.05,8.9,127.5,69.1,57.3
2018,3,16,8,0,161.0,115.0,3.2,8.9,168.0,81.99,68.97
2018,3,16,8,15,113.0,101.0,3.3,9.0,141.0,73.63,61.29
2018,3,16,8,30,65.0,87.0,3.4,9.1,114.0,64.09,52.53
2018,3,16,8,45,35.5,90.5,3.55,9.25,105.5,68.27,56.11
2018,3,16,9,0,6.0,94.0,3.7,9.4,97.0,71.95,59.19
2018,3,16,9,15,276.5,105.0,3.8,9.5,263.0,69.75,57.02
2018,3,16,9,30,547.0,116.0,3.9,9.6,429.0,79.91,65.87
2018,3,16,9,45,612.0,137.5,4.0,9.7,509.0,93.35,77.55
2018,3,16,10,0,677.0,159.0,4.1,9.8,589.0,106.56,88.95
2018,3,16,10,15,703.0,160.0,4.15,9.9,625.5,106.2,88.41
2018,3,16,10,30,729.0,161.0,4.2,10.0,662.0,130.43,89.11
2018,3,16,10,45,740.0,155.0,4.3,10.05,679.0,179.59,114.29
2018,3,16,11,0,751.0,149.0,4.4,10.1,696.0,229.61,152.41
2018,3,16,11,15,493.5,231.0,4.45,10.25,593.5,273.32,201.53
2018,3,16,11,30,236.0,313.0,4.5,10.4,491.0,288.4,225.35
2018,3,16,11,45,150.0,279.5,4.5,10.55,393.0,259.71,206.09
2018,3,16,12,0,64.0,246.0,4.5,10.7,295.0,212.8,170.38
2018,3,16,12,15,89.5,257.5,4.55,10.9,326.5,243.6,195.82
2018,3,16,12,30,115.0,269.0,4.6,11.1,358.0,275.83,222.45
2018,3,16,12,45,287.0,268.5,4.7,11.25,486.5,391.86,317.36
2018,3,16,13,0,459.0,268.0,4.8,11.4,615.0,530.01,428.64
2018,3,16,13,15,646.5,200.0,4.8,11.5,678.5,632.15,511.68
2018,3,16,13,30,834.0,132.0,4.8,11.6,742.0,734.95,594.86
2018,3,16,13,45,805.0,138.5,4.85,11.65,712.0,757.76,613.8
2018,3,16,14,0,776.0,145.0,4.9,11.7,682.0,780.63,632.73
2018,3,16,14,15,784.5,135.0,4.95,11.65,658.0,803.84,651.86
2018,3,16,14,30,793.0,125.0,5.0,11.6,634.0,828.92,672.22
2018,3,16,14,45,646.0,158.5,5.0,11.55,557.5,767.72,627.21
2018,3,16,15,0,499.0,192.0,5.0,11.5,481.0,682.46,561.25
2018,3,16,15,15,569.0,160.5,5.0,11.5,467.0,726.43,599.34
2018,3,16,15,30,639.0,129.0,5.0,11.5,453.0,779.46,641.64
2018,3,16,15,45,657.0,112.5,4.85,11.2,418.0,788.06,649.67
2018,3,16,16,0,675.0,96.0,4.7,10.9,383.0,792.96,655.05
2018,3,16,16,15,681.0,84.0,4.4,10.6,343.5,788.49,652.1
2018,3,16,16,30,687.0,72.0,4.1,10.3,304.0,780.47,645.83
2018,3,16,16,45,636.5,66.0,3.8,9.95,253.0,724.69,602.56
2018,3,16,17,0,586.0,60.0,3.5,9.6,202.0,666.87,555.81
2018,3,16,17,15,498.5,52.5,3.25,9.2,153.0,571.85,477.1
2018,3,16,17,30,411.0,45.0,3.0,8.8,104.0,476.64,394.0
2018,3,16,17,45,265.5,33.5,2.8,8.4,65.5,328.44,252.02
2018,3,16,18,0,120.0,22.0,2.6,8.0,27.0,163.41,0.0
2018,3,16,18,15,60.0,11.0,2.5,7.85,13.5,8.65,0.0
2018,3,16,18,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.05,6.8,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,17,6,15,28.0,8.5,1.35,6.4,9.5,0.0,0.0
2018,3,17,6,30,56.0,17.0,1.5,7.0,19.0,13.38,0.0
2018,3,17,6,45,105.5,33.0,1.65,7.65,45.0,24.56,13.88
2018,3,17,7,0,155.0,49.0,1.8,8.3,71.0,36.23,26.5
2018,3,17,7,15,262.0,62.5,1.95,8.6,117.5,46.18,36.08
2018,3,17,7,30,369.0,76.0,2.1,8.9,164.0,56.27,45.54
2018,3,17,7,45,329.5,91.5,2.2,9.2,184.0,65.95,54.4
2018,3,17,8,0,290.0,107.0,2.3,9.5,204.0,76.88,64.19
2018,3,17,8,15,195.0,116.0,2.25,9.75,185.5,81.11,67.8
2018,3,17,8,30,100.0,125.0,2.2,10.0,167.0,88.65,74.29
2018,3,17,8,45,65.5,147.0,2.2,10.25,176.0,104.8,88.32
2018,3,17,9,0,31.0,169.0,2.2,10.5,185.0,117.81,99.39
2018,3,17,9,15,23.0,167.5,2.1,10.65,180.0,117.46,98.7
2018,3,17,9,30,15.0,166.0,2.0,10.8,175.0,121.87,102.22
2018,3,17,9,45,153.5,177.0,1.95,11.0,275.0,121.31,101.39
2018,3,17,10,0,292.0,188.0,1.9,11.2,375.0,122.01,101.69
2018,3,17,10,15,359.0,217.5,1.85,11.35,458.5,129.92,108.24
2018,3,17,10,30,426.0,247.0,1.8,11.5,542.0,164.74,121.94
2018,3,17,10,45,296.5,294.0,1.75,11.65,502.5,216.62,160.91
2018,3,17,11,0,167.0,341.0,1.7,11.8,463.0,252.74,194.18
2018,3,17,11,15,171.5,351.0,1.7,12.0,479.0,278.24,214.59
2018,3,17,11,30,176.0,361.0,1.7,12.2,495.0,304.55,236.11
2018,3,17,11,45,171.0,358.5,1.7,12.4,489.5,320.2,249.65
2018,3,17,12,0,166.0,356.0,1.7,12.6,484.0,334.68,262.15
2018,3,17,12,15,90.5,276.5,1.75,12.65,346.5,258.61,204.46
2018,3,17,12,30,15.0,197.0,1.8,12.7,209.0,159.7,126.14
2018,3,17,12,45,101.0,219.5,1.85,12.8,296.5,239.89,191.89
2018,3,17,13,0,187.0,242.0,1.9,12.9,384.0,329.52,264.04
2018,3,17,13,15,276.5,276.0,1.95,12.9,481.5,434.67,347.11
2018,3,17,13,30,366.0,310.0,2.0,12.9,579.0,548.79,435.1
2018,3,17,13,45,310.0,300.0,2.05,12.85,523.0,520.82,414.16
2018,3,17,14,0,254.0,290.0,2.1,12.8,467.0,487.02,389.23
2018,3,17,14,15,144.0,257.5,2.1,12.75,357.0,363.45,293.08
2018,3,17,14,30,34.0,225.0,2.1,12.7,247.0,229.36,184.71
2018,3,17,14,45,62.0,222.5,2.1,12.6,259.5,256.49,208.62
2018,3,17,15,0,90.0,220.0,2.1,12.5,272.0,285.26,233.38
2018,3,17,15,15,139.5,217.0,2.1,12.5,291.0,355.24,291.47
2018,3,17,15,30,189.0,214.0,2.1,12.5,310.0,407.23,334.79
2018,3,17,15,45,276.0,181.0,1.9,12.35,307.0,480.0,395.03
2018,3,17,16,0,363.0,148.0,1.7,12.2,304.0,553.02,454.0
2018,3,17,16,15,415.5,124.0,1.5,11.8,281.5,579.3,476.0
2018,3,17,16,30,468.0,100.0,1.3,11.4,259.0,601.97,493.56
2018,3,17,16,45,500.0,82.0,1.05,10.95,227.0,618.45,504.59
2018,3,17,17,0,532.0,64.0,0.8,10.5,195.0,623.43,505.01
2018,3,17,17,15,474.0,55.5,0.85,9.95,151.5,554.27,450.55
2018,3,17,17,30,416.0,47.0,0.9,9.4,108.0,484.04,391.52
2018,3,17,17,45,289.5,35.0,0.95,8.85,69.5,351.05,268.53
2018,3,17,18,0,163.0,23.0,1.0,8.3,31.0,203.19,0.0
2018,3,17,18,15,81.5,11.5,1.0,8.1,15.5,75.89,0.0
2018,3,17,18,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.75,4.65,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.65,4.85,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.6,4.85,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.55,4.8,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.45,4.8,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.4,4.8,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.4,4.85,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.4,4.9,0.0,0.0,0.0
2018,3,18,6,15,92.5,11.0,0.4,5.2,15.0,8.65,0.0
2018,3,18,6,30,185.0,22.0,0.4,5.5,30.0,16.72,0.0
2018,3,18,6,45,300.5,33.0,0.4,5.8,67.0,27.27,16.92
2018,3,18,7,0,416.0,44.0,0.4,6.1,104.0,36.23,26.94
2018,3,18,7,15,391.0,59.5,0.45,6.75,134.0,45.17,35.57
2018,3,18,7,30,366.0,75.0,0.5,7.4,164.0,55.56,45.25
2018,3,18,7,45,294.0,101.0,0.6,8.05,183.0,72.82,60.89
2018,3,18,8,0,222.0,127.0,0.7,8.7,202.0,88.05,74.37
2018,3,18,8,15,223.5,150.5,0.75,9.45,236.0,102.06,86.45
2018,3,18,8,30,225.0,174.0,0.8,10.2,270.0,115.5,97.8
2018,3,18,8,45,277.0,187.5,0.85,11.0,319.5,123.92,104.53
2018,3,18,9,0,329.0,201.0,0.9,11.8,369.0,132.19,111.06
2018,3,18,9,15,306.0,223.0,0.95,12.2,389.5,143.1,119.95
2018,3,18,9,30,283.0,245.0,1.0,12.6,410.0,153.44,128.27
2018,3,18,9,45,234.5,272.5,1.05,13.0,415.0,173.26,144.55
2018,3,18,10,0,186.0,300.0,1.1,13.4,420.0,185.21,154.02
2018,3,18,10,15,185.5,316.0,1.05,13.65,440.5,192.77,159.79
2018,3,18,10,30,185.0,332.0,1.0,13.9,461.0,212.03,163.07
2018,3,18,10,45,229.0,337.5,0.95,14.15,502.5,240.81,180.2
2018,3,18,11,0,273.0,343.0,0.9,14.4,544.0,267.88,198.41
2018,3,18,11,15,251.5,352.0,0.8,14.55,540.5,294.46,220.56
2018,3,18,11,30,230.0,361.0,0.7,14.7,537.0,322.2,243.71
2018,3,18,11,45,206.5,370.5,0.6,14.85,529.5,341.84,260.24
2018,3,18,12,0,183.0,380.0,0.5,15.0,522.0,358.98,274.26
2018,3,18,12,15,197.5,379.5,0.45,14.9,533.0,384.84,294.5
2018,3,18,12,30,212.0,379.0,0.4,14.8,544.0,411.77,315.3
2018,3,18,12,45,208.5,375.0,0.35,14.7,536.0,426.47,326.86
2018,3,18,13,0,205.0,371.0,0.3,14.6,528.0,440.08,337.52
2018,3,18,13,15,193.5,364.0,0.4,14.5,510.0,444.65,342.51
2018,3,18,13,30,182.0,357.0,0.5,14.4,492.0,447.32,346.07
2018,3,18,13,45,195.0,343.5,0.6,14.3,484.0,460.67,358.0
2018,3,18,14,0,208.0,330.0,0.7,14.2,476.0,473.68,369.65
2018,3,18,14,15,191.5,316.0,0.7,14.1,446.0,461.45,361.35
2018,3,18,14,30,175.0,302.0,0.7,14.0,416.0,446.99,351.53
2018,3,18,14,45,135.0,281.0,0.75,13.9,366.0,402.28,318.52
2018,3,18,15,0,95.0,260.0,0.8,13.8,316.0,333.87,266.8
2018,3,18,15,15,74.0,232.5,0.8,13.8,274.0,292.47,235.25
2018,3,18,15,30,53.0,205.0,0.8,13.8,232.0,249.09,201.26
2018,3,18,15,45,61.5,191.0,0.7,13.3,219.5,248.3,202.09
2018,3,18,16,0,70.0,177.0,0.6,12.8,207.0,247.64,202.75
2018,3,18,16,15,76.0,153.5,0.65,12.45,182.5,231.68,191.21
2018,3,18,16,30,82.0,130.0,0.7,12.1,158.0,214.57,178.48
2018,3,18,16,45,103.0,112.5,0.7,11.7,142.0,238.26,199.14
2018,3,18,17,0,124.0,95.0,0.7,11.3,126.0,241.4,202.28
2018,3,18,17,15,110.5,74.0,0.75,11.05,97.0,205.46,171.37
2018,3,18,17,30,97.0,53.0,0.8,10.8,68.0,167.84,137.94
2018,3,18,17,45,70.5,36.5,0.85,10.55,45.0,127.32,97.28
2018,3,18,18,0,44.0,20.0,0.9,10.3,22.0,72.5,0.0
2018,3,18,18,15,22.0,10.0,0.9,10.15,11.0,25.95,0.0
2018,3,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,19,6,15,108.0,11.5,1.25,4.9,17.0,9.05,0.0
2018,3,19,6,30,216.0,23.0,1.4,5.7,34.0,19.22,0.0
2018,3,19,6,45,350.5,32.5,1.5,6.5,74.0,26.96,17.03
2018,3,19,7,0,485.0,42.0,1.6,7.3,114.0,34.94,25.67
2018,3,19,7,15,536.5,51.0,1.75,8.05,160.0,42.06,32.56
2018,3,19,7,30,588.0,60.0,1.9,8.8,206.0,49.07,39.11
2018,3,19,7,45,651.0,65.0,2.05,9.5,260.5,53.15,42.79
2018,3,19,8,0,714.0,70.0,2.2,10.2,315.0,62.04,50.68
2018,3,19,8,15,771.5,69.5,2.35,10.9,371.5,62.27,50.63
2018,3,19,8,30,829.0,69.0,2.5,11.6,428.0,62.8,50.82
2018,3,19,8,45,816.5,80.0,2.65,12.3,466.5,70.32,57.19
2018,3,19,9,0,804.0,91.0,2.8,13.0,505.0,77.39,63.08
2018,3,19,9,15,751.0,114.5,2.8,13.35,526.5,84.53,69.05
2018,3,19,9,30,698.0,138.0,2.8,13.7,548.0,96.7,79.34
2018,3,19,9,45,756.5,129.5,2.8,14.1,599.5,91.63,74.62
2018,3,19,10,0,815.0,121.0,2.8,14.5,651.0,94.43,76.76
2018,3,19,10,15,717.0,163.5,2.7,14.8,646.0,107.75,87.95
2018,3,19,10,30,619.0,206.0,2.6,15.1,641.0,158.33,108.75
2018,3,19,10,45,546.5,244.0,2.55,15.4,637.5,217.22,148.71
2018,3,19,11,0,474.0,282.0,2.5,15.7,634.0,267.63,190.54
2018,3,19,11,15,463.5,292.0,2.5,16.05,642.0,309.41,225.73
2018,3,19,11,30,453.0,302.0,2.5,16.4,650.0,350.11,260.78
2018,3,19,11,45,412.0,323.5,2.5,16.75,642.5,385.8,292.26
2018,3,19,12,0,371.0,345.0,2.5,17.1,635.0,416.77,318.96
2018,3,19,12,15,334.0,354.5,2.45,17.4,615.5,436.26,335.91
2018,3,19,12,30,297.0,364.0,2.4,17.7,596.0,451.73,348.98
2018,3,19,12,45,252.5,368.5,2.3,18.0,564.5,455.02,352.1
2018,3,19,13,0,208.0,373.0,2.2,18.3,533.0,444.46,344.4
2018,3,19,13,15,202.0,364.0,2.05,18.5,517.0,451.17,349.85
2018,3,19,13,30,196.0,355.0,1.9,18.7,501.0,456.27,353.85
2018,3,19,13,45,186.5,344.5,1.75,18.85,480.0,455.8,353.62
2018,3,19,14,0,177.0,334.0,1.6,19.0,459.0,453.55,352.02
2018,3,19,14,15,186.5,318.0,1.45,18.8,444.5,459.85,357.72
2018,3,19,14,30,196.0,302.0,1.3,18.6,430.0,465.37,362.77
2018,3,19,14,45,289.0,260.5,1.2,18.4,437.0,536.34,418.4
2018,3,19,15,0,382.0,219.0,1.1,18.2,444.0,588.62,459.51
2018,3,19,15,15,443.5,190.0,1.1,18.2,433.0,649.11,505.24
2018,3,19,15,30,505.0,161.0,1.1,18.2,422.0,685.97,534.28
2018,3,19,15,45,402.0,164.0,0.85,17.75,359.5,602.91,472.32
2018,3,19,16,0,299.0,167.0,0.6,17.3,297.0,494.43,391.77
2018,3,19,16,15,275.5,139.0,0.6,16.95,248.0,443.4,356.34
2018,3,19,16,30,252.0,111.0,0.6,16.6,199.0,389.4,316.83
2018,3,19,16,45,167.0,84.0,0.6,16.25,138.5,276.02,227.15
2018,3,19,17,0,82.0,57.0,0.6,15.9,78.0,143.31,117.81
2018,3,19,17,15,134.0,55.5,0.75,15.3,80.5,212.61,176.14
2018,3,19,17,30,186.0,54.0,0.9,14.7,83.0,267.16,218.28
2018,3,19,17,45,116.0,37.5,1.0,14.1,53.0,185.92,143.15
2018,3,19,18,0,46.0,21.0,1.1,13.5,23.0,76.41,0.0
2018,3,19,18,15,23.0,10.5,1.1,13.2,11.5,27.2,0.0
2018,3,19,18,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.35,11.3,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.45,11.1,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,3,20,6,15,0.0,5.0,0.7,9.85,5.0,3.93,0.0
2018,3,20,6,30,0.0,10.0,0.9,9.9,10.0,7.6,0.0
2018,3,20,6,45,0.0,19.5,1.15,9.95,19.5,14.85,6.91
2018,3,20,7,0,0.0,29.0,1.4,10.0,29.0,22.12,14.08
2018,3,20,7,15,0.0,34.5,1.35,10.15,34.5,26.33,18.18
2018,3,20,7,30,0.0,40.0,1.3,10.3,40.0,30.54,22.16
2018,3,20,7,45,0.0,41.0,1.25,10.5,41.0,31.31,22.89
2018,3,20,8,0,0.0,42.0,1.2,10.7,42.0,32.08,23.56
2018,3,20,8,15,0.0,46.0,1.2,10.9,46.0,35.17,26.27
2018,3,20,8,30,0.0,50.0,1.2,11.1,50.0,38.27,28.95
2018,3,20,8,45,0.0,60.0,1.2,11.3,60.0,46.0,35.75
2018,3,20,9,0,0.0,70.0,1.2,11.5,70.0,53.76,42.5
2018,3,20,9,15,0.0,81.0,1.5,11.6,81.0,62.3,49.9
2018,3,20,9,30,0.0,92.0,1.8,11.7,92.0,70.87,57.27
2018,3,20,9,45,0.0,110.5,2.1,11.8,110.5,84.28,68.84
2018,3,20,10,0,0.0,129.0,2.4,11.9,129.0,97.46,80.14
2018,3,20,10,15,0.0,130.5,2.65,11.95,130.5,98.67,81.01
2018,3,20,10,30,0.0,132.0,2.9,12.0,132.0,100.02,78.34
2018,3,20,10,45,0.0,127.0,3.2,12.05,127.0,96.75,75.51
2018,3,20,11,0,0.0,122.0,3.5,12.1,122.0,93.34,72.59
2018,3,20,11,15,0.0,123.5,3.6,12.15,123.5,94.63,73.58
2018,3,20,11,30,0.0,125.0,3.7,12.2,125.0,95.93,74.59
2018,3,20,11,45,0.5,128.5,3.75,12.3,129.0,98.92,76.98
2018,3,20,12,0,1.0,132.0,3.8,12.4,133.0,102.01,79.48
2018,3,20,12,15,0.5,116.5,3.85,12.35,117.0,90.18,69.72
2018,3,20,12,30,0.0,101.0,3.9,12.3,101.0,78.11,59.73
2018,3,20,12,45,0.0,89.0,3.95,12.3,89.0,68.83,52.05
2018,3,20,13,0,0.0,77.0,4.0,12.3,77.0,59.48,44.29
2018,3,20,13,15,0.0,72.0,3.85,12.35,72.0,55.58,41.06
2018,3,20,13,30,0.0,67.0,3.7,12.4,67.0,51.68,37.84
2018,3,20,13,45,0.0,65.0,3.6,12.4,65.0,50.11,36.57
2018,3,20,14,0,0.0,63.0,3.5,12.4,63.0,48.53,35.3
2018,3,20,14,15,0.0,64.0,3.4,12.35,64.0,49.27,36.0
2018,3,20,14,30,0.0,65.0,3.3,12.3,65.0,50.01,36.71
2018,3,20,14,45,0.0,66.0,3.2,12.3,66.0,50.76,37.42
2018,3,20,15,0,0.0,67.0,3.1,12.3,67.0,51.5,38.15
2018,3,20,15,15,0.0,68.5,3.1,12.3,68.5,52.63,39.22
2018,3,20,15,30,0.0,70.0,3.1,12.3,70.0,53.76,40.3
2018,3,20,15,45,0.0,61.0,2.95,12.05,61.0,46.77,34.51
2018,3,20,16,0,0.0,52.0,2.8,11.8,52.0,39.81,28.69
2018,3,20,16,15,0.0,42.0,2.85,11.7,42.0,32.1,22.14
2018,3,20,16,30,0.0,32.0,2.9,11.6,32.0,24.4,15.55
2018,3,20,16,45,0.0,24.0,2.95,11.5,24.0,18.27,10.24
2018,3,20,17,0,0.0,16.0,3.0,11.4,16.0,12.15,4.91
2018,3,20,17,15,0.0,13.0,2.85,11.2,13.0,9.86,2.87
2018,3,20,17,30,0.0,10.0,2.7,11.0,10.0,7.58,0.8
2018,3,20,17,45,0.0,7.0,2.55,10.85,7.0,5.3,0.0
2018,3,20,18,0,0.0,4.0,2.4,10.7,4.0,3.02,0.0
2018,3,20,18,15,0.0,2.0,2.75,10.8,2.0,1.57,0.0
2018,3,20,18,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,21,6,15,0.0,2.5,1.7,11.5,2.5,1.97,0.0
2018,3,21,6,30,0.0,5.0,1.7,11.8,5.0,3.78,0.0
2018,3,21,6,45,0.0,9.0,1.65,12.1,9.0,6.82,0.13
2018,3,21,7,0,0.0,13.0,1.6,12.4,13.0,9.86,3.09
2018,3,21,7,15,0.0,14.5,1.7,12.7,14.5,11.01,4.24
2018,3,21,7,30,0.0,16.0,1.8,13.0,16.0,12.15,5.33
2018,3,21,7,45,0.0,22.0,1.85,13.35,22.0,16.74,9.47
2018,3,21,8,0,0.0,28.0,1.9,13.7,28.0,21.34,13.58
2018,3,21,8,15,0.0,38.5,2.05,13.95,38.5,29.41,20.74
2018,3,21,8,30,0.0,49.0,2.2,14.2,49.0,37.5,27.85
2018,3,21,8,45,0.0,51.5,2.3,14.45,51.5,39.45,29.44
2018,3,21,9,0,0.0,54.0,2.4,14.7,54.0,41.4,31.03
2018,3,21,9,15,0.0,72.0,2.55,15.0,72.0,55.34,43.11
2018,3,21,9,30,0.0,90.0,2.7,15.3,90.0,69.33,55.11
2018,3,21,9,45,0.5,116.5,2.85,15.6,117.0,88.56,71.52
2018,3,21,10,0,1.0,143.0,3.0,15.9,144.0,107.21,87.25
2018,3,21,10,15,3.5,170.0,3.15,16.3,172.5,125.79,102.75
2018,3,21,10,30,6.0,197.0,3.3,16.7,201.0,144.98,113.21
2018,3,21,10,45,11.0,225.5,3.45,17.1,233.5,166.33,129.72
2018,3,21,11,0,16.0,254.0,3.6,17.5,266.0,188.7,146.99
2018,3,21,11,15,16.5,260.5,3.7,17.75,273.0,196.16,152.7
2018,3,21,11,30,17.0,267.0,3.8,18.0,280.0,203.72,158.58
2018,3,21,11,45,12.5,238.0,3.9,18.25,247.5,184.09,143.07
2018,3,21,12,0,8.0,209.0,4.0,18.5,215.0,162.76,126.14
2018,3,21,12,15,11.5,229.0,3.9,18.55,238.0,180.88,140.59
2018,3,21,12,30,15.0,249.0,3.8,18.6,261.0,199.82,155.63
2018,3,21,12,45,26.0,281.5,3.75,18.6,302.0,239.58,187.15
2018,3,21,13,0,37.0,314.0,3.7,18.6,343.0,278.7,217.98
2018,3,21,13,15,36.0,310.5,3.6,18.6,338.0,281.74,220.51
2018,3,21,13,30,35.0,307.0,3.5,18.6,333.0,284.56,222.97
2018,3,21,13,45,58.5,312.5,3.4,18.6,354.5,314.3,247.04
2018,3,21,14,0,82.0,318.0,3.3,18.6,376.0,346.44,272.91
2018,3,21,14,15,135.5,311.5,3.35,18.6,403.0,411.81,325.25
2018,3,21,14,30,189.0,305.0,3.4,18.6,430.0,463.4,366.82
2018,3,21,14,45,184.0,284.5,3.45,18.65,400.5,450.21,357.65
2018,3,21,15,0,179.0,264.0,3.5,18.7,371.0,435.2,347.32
2018,3,21,15,15,172.0,243.0,3.5,18.7,340.0,416.04,333.68
2018,3,21,15,30,165.0,222.0,3.5,18.7,309.0,395.18,318.61
2018,3,21,15,45,121.5,196.0,3.3,18.25,257.0,331.84,268.99
2018,3,21,16,0,78.0,170.0,3.1,17.8,205.0,245.22,199.72
2018,3,21,16,15,95.0,151.5,3.1,17.45,189.0,266.56,218.75
2018,3,21,16,30,112.0,133.0,3.1,17.1,173.0,266.11,219.92
2018,3,21,16,45,85.5,116.5,3.05,16.8,144.0,226.56,187.11
2018,3,21,17,0,59.0,100.0,3.0,16.5,115.0,168.85,138.65
2018,3,21,17,15,42.0,78.5,2.95,16.25,88.0,130.95,106.02
2018,3,21,17,30,25.0,57.0,2.9,16.0,61.0,91.82,71.74
2018,3,21,17,45,14.0,38.0,2.85,15.8,40.0,61.26,43.9
2018,3,21,18,0,3.0,19.0,2.8,15.6,19.0,18.88,0.0
2018,3,21,18,15,1.5,9.5,2.9,15.5,9.5,8.71,0.0
2018,3,21,18,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,3,22,6,15,0.0,6.0,3.35,13.35,6.0,4.72,0.0
2018,3,22,6,30,0.0,12.0,3.4,13.4,12.0,9.12,0.0
2018,3,22,6,45,0.0,22.5,3.4,13.45,22.5,17.15,8.94
2018,3,22,7,0,0.0,33.0,3.4,13.5,33.0,25.2,16.59
2018,3,22,7,15,0.0,44.0,3.5,13.65,44.0,33.65,24.41
2018,3,22,7,30,0.0,55.0,3.6,13.8,55.0,42.13,32.15
2018,3,22,7,45,0.0,45.5,3.7,13.9,45.5,34.77,25.6
2018,3,22,8,0,0.0,36.0,3.8,14.0,36.0,27.48,19.03
2018,3,22,8,15,0.0,32.5,3.9,14.1,32.5,24.81,16.58
2018,3,22,8,30,0.0,29.0,4.0,14.2,29.0,22.14,14.13
2018,3,22,8,45,0.0,32.5,4.05,14.35,32.5,24.84,16.47
2018,3,22,9,0,0.0,36.0,4.1,14.5,36.0,27.55,18.79
2018,3,22,9,15,0.5,72.5,4.25,14.6,73.0,55.74,43.51
2018,3,22,9,30,1.0,109.0,4.4,14.7,110.0,83.12,67.23
2018,3,22,9,45,9.5,157.5,4.6,14.75,164.0,117.01,96.33
2018,3,22,10,0,18.0,206.0,4.8,14.8,218.0,149.21,123.68
2018,3,22,10,15,125.0,257.5,4.95,14.8,346.5,163.39,135.5
2018,3,22,10,30,232.0,309.0,5.1,14.8,475.0,199.22,151.19
2018,3,22,10,45,488.5,240.0,5.2,14.8,604.5,213.46,148.49
2018,3,22,11,0,745.0,171.0,5.3,14.8,734.0,259.83,175.07
2018,3,22,11,15,832.5,135.5,5.35,14.8,776.5,315.75,221.36
2018,3,22,11,30,920.0,100.0,5.4,14.8,819.0,376.9,274.56
2018,3,22,11,45,926.5,98.0,5.5,14.8,828.5,434.32,327.64
2018,3,22,12,0,933.0,96.0,5.6,14.8,838.0,490.97,379.3
2018,3,22,12,15,889.5,116.5,5.6,14.85,824.0,539.44,423.32
2018,3,22,12,30,846.0,137.0,5.6,14.9,810.0,585.85,463.97
2018,3,22,12,45,843.5,137.0,5.65,14.95,802.0,632.69,504.02
2018,3,22,13,0,841.0,137.0,5.7,15.0,794.0,677.19,541.39
2018,3,22,13,15,883.5,115.0,5.65,15.05,793.0,723.52,580.03
2018,3,22,13,30,926.0,93.0,5.6,15.1,792.0,775.16,621.81
2018,3,22,13,45,924.0,91.0,5.6,15.15,770.0,811.14,649.1
2018,3,22,14,0,922.0,89.0,5.6,15.2,748.0,843.86,674.04
2018,3,22,14,15,914.5,87.5,5.55,15.05,718.0,869.15,693.81
2018,3,22,14,30,907.0,86.0,5.5,14.9,688.0,890.68,710.97
2018,3,22,14,45,895.0,84.5,5.5,14.8,651.0,904.44,722.73
2018,3,22,15,0,883.0,83.0,5.5,14.7,614.0,914.22,731.81
2018,3,22,15,15,866.5,80.5,5.5,14.7,570.5,914.72,733.96
2018,3,22,15,30,850.0,78.0,5.5,14.7,527.0,911.25,733.37
2018,3,22,15,45,830.0,76.0,5.4,14.05,481.5,912.35,737.52
2018,3,22,16,0,810.0,74.0,5.3,13.4,436.0,898.68,730.59
2018,3,22,16,15,781.0,71.0,5.15,12.9,386.5,871.4,712.53
2018,3,22,16,30,752.0,68.0,5.0,12.4,337.0,840.64,691.27
2018,3,22,16,45,706.5,64.0,4.85,11.9,285.0,789.68,653.44
2018,3,22,17,0,661.0,60.0,4.7,11.4,233.0,745.0,618.62
2018,3,22,17,15,588.0,53.5,4.55,10.75,182.0,662.34,551.61
2018,3,22,17,30,515.0,47.0,4.4,10.1,131.0,579.11,480.09
2018,3,22,17,45,373.0,36.5,4.25,9.5,86.0,430.89,348.11
2018,3,22,18,0,231.0,26.0,4.1,8.9,41.0,269.68,99.33
2018,3,22,18,15,115.5,13.0,4.05,8.6,20.5,105.86,0.0
2018,3,22,18,30,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.9,8.05,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.6,7.55,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.85,6.7,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.7,5.05,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,23,5,45,16.0,3.0,1.15,5.05,2.5,0.0,0.0
2018,3,23,6,0,32.0,6.0,1.1,5.3,5.0,0.0,0.0
2018,3,23,6,15,146.0,18.0,1.2,6.2,26.5,14.16,0.0
2018,3,23,6,30,260.0,30.0,1.3,7.1,48.0,25.08,8.76
2018,3,23,6,45,383.5,39.0,1.4,8.0,91.0,32.28,22.56
2018,3,23,7,0,507.0,48.0,1.5,8.9,134.0,39.75,30.06
2018,3,23,7,15,582.5,54.0,1.5,9.5,185.5,44.64,34.85
2018,3,23,7,30,658.0,60.0,1.5,10.1,237.0,49.69,39.53
2018,3,23,7,45,706.5,63.5,1.5,10.65,289.5,56.98,46.06
2018,3,23,8,0,755.0,67.0,1.5,11.2,342.0,60.2,48.79
2018,3,23,8,15,787.0,70.5,1.5,11.5,393.5,63.2,51.28
2018,3,23,8,30,819.0,74.0,1.5,11.8,445.0,66.19,53.72
2018,3,23,8,45,843.5,76.0,1.55,12.1,493.5,67.94,55.03
2018,3,23,9,0,868.0,78.0,1.6,12.4,542.0,77.23,62.97
2018,3,23,9,15,744.0,115.5,1.7,12.65,535.5,84.42,69.01
2018,3,23,9,30,620.0,153.0,1.8,12.9,529.0,103.07,84.95
2018,3,23,9,45,424.5,220.0,1.9,13.15,484.5,134.81,111.97
2018,3,23,10,0,229.0,287.0,2.0,13.4,440.0,180.72,150.57
2018,3,23,10,15,388.5,259.0,2.2,13.6,533.0,150.58,124.64
2018,3,23,10,30,548.0,231.0,2.4,13.8,626.0,177.24,122.98
2018,3,23,10,45,597.0,216.5,2.55,14.05,659.5,216.59,145.87
2018,3,23,11,0,646.0,202.0,2.7,14.3,693.0,261.84,180.19
2018,3,23,11,15,659.0,207.0,2.85,14.45,716.5,315.42,226.06
2018,3,23,11,30,672.0,212.0,3.0,14.6,740.0,370.33,273.97
2018,3,23,11,45,640.0,228.5,3.2,14.7,735.5,416.99,316.31
2018,3,23,12,0,608.0,245.0,3.4,14.8,731.0,459.79,354.49
2018,3,23,12,15,570.5,261.0,3.55,14.85,717.0,494.52,385.33
2018,3,23,12,30,533.0,277.0,3.7,14.9,703.0,525.67,412.32
2018,3,23,12,45,536.0,273.0,3.85,14.95,697.5,561.05,442.01
2018,3,23,13,0,539.0,269.0,4.0,15.0,692.0,595.05,470.18
2018,3,23,13,15,550.0,259.5,4.1,14.9,684.0,628.33,497.78
2018,3,23,13,30,561.0,250.0,4.2,14.8,676.0,660.21,524.15
2018,3,23,13,45,605.5,224.5,4.3,14.75,671.0,707.27,562.35
2018,3,23,14,0,650.0,199.0,4.4,14.7,666.0,749.93,597.24
2018,3,23,14,15,683.0,176.5,4.45,14.55,649.0,784.34,625.83
2018,3,23,14,30,716.0,154.0,4.5,14.4,632.0,816.23,651.71
2018,3,23,14,45,801.5,120.0,4.55,14.3,627.0,873.59,695.59
2018,3,23,15,0,887.0,86.0,4.6,14.2,622.0,923.86,734.08
2018,3,23,15,15,870.0,83.5,4.6,14.2,578.0,923.96,735.65
2018,3,23,15,30,853.0,81.0,4.6,14.2,534.0,931.13,742.86
2018,3,23,15,45,829.5,78.5,4.55,13.7,486.0,917.24,735.8
2018,3,23,16,0,806.0,76.0,4.5,13.2,438.0,899.44,725.92
2018,3,23,16,15,774.0,72.5,4.25,12.8,387.0,868.49,704.2
2018,3,23,16,30,742.0,69.0,4.0,12.4,336.0,834.09,679.92
2018,3,23,16,45,696.0,63.5,3.8,11.95,283.5,780.71,640.73
2018,3,23,17,0,650.0,58.0,3.6,11.5,231.0,733.09,604.12
2018,3,23,17,15,575.0,52.0,3.2,10.85,180.0,649.38,536.55
2018,3,23,17,30,500.0,46.0,2.8,10.2,129.0,565.45,465.1
2018,3,23,17,45,375.0,37.0,2.4,9.55,87.0,434.02,348.92
2018,3,23,18,0,250.0,28.0,2.0,8.9,45.0,289.09,131.66
2018,3,23,18,15,140.0,16.5,1.9,8.65,24.5,129.11,0.0
2018,3,23,18,30,30.0,5.0,1.8,8.4,4.0,0.0,0.0
2018,3,23,18,45,15.0,2.5,1.75,8.15,2.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,24,5,45,11.0,3.0,1.0,7.2,2.5,0.0,0.0
2018,3,24,6,0,22.0,6.0,1.0,7.2,5.0,0.0,0.0
2018,3,24,6,15,118.5,19.0,1.2,7.8,26.5,14.95,0.0
2018,3,24,6,30,215.0,32.0,1.4,8.4,48.0,24.22,10.37
2018,3,24,6,45,293.0,41.0,1.6,9.0,81.5,31.25,21.72
2018,3,24,7,0,371.0,50.0,1.8,9.6,115.0,40.29,30.51
2018,3,24,7,15,232.5,60.0,1.95,9.85,105.5,44.09,34.32
2018,3,24,7,30,94.0,70.0,2.1,10.1,96.0,52.37,41.96
2018,3,24,7,45,68.5,97.0,2.25,10.4,118.0,69.82,57.65
2018,3,24,8,0,43.0,124.0,2.4,10.7,140.0,88.42,74.13
2018,3,24,8,15,110.5,155.0,2.5,10.95,204.0,106.02,89.48
2018,3,24,8,30,178.0,186.0,2.6,11.2,268.0,125.07,105.88
2018,3,24,8,45,227.0,198.5,2.65,11.5,314.0,128.72,108.6
2018,3,24,9,0,276.0,211.0,2.7,11.8,360.0,136.11,114.59
2018,3,24,9,15,206.5,242.0,2.85,12.0,358.5,157.06,132.29
2018,3,24,9,30,137.0,273.0,3.0,12.2,357.0,170.88,143.7
2018,3,24,9,45,110.0,278.0,3.15,12.4,348.0,172.92,144.99
2018,3,24,10,0,83.0,283.0,3.3,12.6,339.0,184.33,154.32
2018,3,24,10,15,260.5,263.0,3.5,12.75,450.0,158.3,131.83
2018,3,24,10,30,438.0,243.0,3.7,12.9,561.0,176.34,125.82
2018,3,24,10,45,629.5,196.0,3.85,13.05,668.5,211.11,140.78
2018,3,24,11,0,821.0,149.0,4.0,13.2,776.0,273.16,183.41
2018,3,24,11,15,674.0,211.0,4.15,13.25,733.0,324.63,234.93
2018,3,24,11,30,527.0,273.0,4.3,13.3,690.0,365.46,276.61
2018,3,24,11,45,402.5,309.5,4.45,13.35,629.5,381.56,295.94
2018,3,24,12,0,278.0,346.0,4.6,13.4,569.0,383.81,302.09
2018,3,24,12,15,420.5,307.5,4.75,13.35,645.0,455.57,360.25
2018,3,24,12,30,563.0,269.0,4.9,13.3,721.0,538.18,427.48
2018,3,24,12,45,743.5,190.5,5.05,13.3,781.0,624.76,498.62
2018,3,24,13,0,924.0,112.0,5.2,13.3,841.0,709.48,568.87
2018,3,24,13,15,923.0,109.5,5.3,13.2,825.5,751.91,604.46
2018,3,24,13,30,922.0,107.0,5.4,13.1,810.0,791.45,637.53
2018,3,24,13,45,748.5,165.0,5.45,13.0,724.0,765.7,617.54
2018,3,24,14,0,575.0,223.0,5.5,12.9,638.0,706.72,571.94
2018,3,24,14,15,413.0,256.5,5.5,12.65,548.0,628.86,511.12
2018,3,24,14,30,251.0,290.0,5.5,12.4,458.0,522.81,426.61
2018,3,24,14,45,446.0,221.0,5.5,12.2,500.0,660.58,541.62
2018,3,24,15,0,641.0,152.0,5.5,12.0,542.0,792.17,648.22
2018,3,24,15,15,733.5,121.0,5.5,12.0,537.0,860.02,700.79
2018,3,24,15,30,826.0,90.0,5.5,12.0,532.0,918.98,746.69
2018,3,24,15,45,766.0,94.5,5.3,11.5,475.5,878.2,717.96
2018,3,24,16,0,706.0,99.0,5.1,11.0,419.0,840.76,691.96
2018,3,24,16,15,696.5,87.5,4.75,10.65,372.5,821.65,678.28
2018,3,24,16,30,687.0,76.0,4.4,10.3,326.0,798.99,661.23
2018,3,24,16,45,668.5,68.0,4.1,9.95,280.5,769.43,638.31
2018,3,24,17,0,650.0,60.0,3.8,9.6,235.0,737.25,612.57
2018,3,24,17,15,585.0,53.5,3.4,9.0,185.0,661.81,550.89
2018,3,24,17,30,520.0,47.0,3.0,8.4,135.0,585.79,485.23
2018,3,24,17,45,395.0,38.0,2.6,7.85,91.5,453.5,368.16
2018,3,24,18,0,270.0,29.0,2.2,7.3,48.0,309.82,164.21
2018,3,24,18,15,152.5,17.5,2.15,7.15,26.5,140.49,0.0
2018,3,24,18,30,35.0,6.0,2.1,7.0,5.0,0.0,0.0
2018,3,24,18,45,17.5,3.0,2.0,6.8,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.55,5.8,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
