Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,5,15,38.5,7.5,1.85,10.45,8.5,0.0,0.0
2018,4,24,5,30,77.0,15.0,2.1,11.0,17.0,11.8,0.0
2018,4,24,5,45,182.0,29.5,2.35,11.5,48.0,22.3,7.81
2018,4,24,6,0,287.0,44.0,2.6,12.0,79.0,33.32,23.06
2018,4,24,6,15,378.5,55.5,2.6,12.55,124.5,42.2,31.74
2018,4,24,6,30,470.0,67.0,2.6,13.1,170.0,53.86,42.51
2018,4,24,6,45,512.5,76.0,2.65,13.65,216.0,60.21,48.31
2018,4,24,7,0,555.0,85.0,2.7,14.2,262.0,66.42,53.78
2018,4,24,7,15,610.5,90.5,2.65,14.8,317.0,70.14,56.86
2018,4,24,7,30,666.0,96.0,2.6,15.4,372.0,73.91,59.88
2018,4,24,7,45,710.0,98.0,2.6,16.0,426.5,75.12,60.59
2018,4,24,8,0,754.0,100.0,2.6,16.6,481.0,76.46,61.4
2018,4,24,8,15,779.0,102.5,2.55,17.05,530.5,84.16,67.74
2018,4,24,8,30,804.0,105.0,2.5,17.5,580.0,85.48,68.53
2018,4,24,8,45,824.5,106.5,2.45,18.0,626.0,86.02,68.64
2018,4,24,9,0,845.0,108.0,2.4,18.5,672.0,86.56,68.76
2018,4,24,9,15,858.0,110.5,2.4,18.95,713.0,87.46,69.23
2018,4,24,9,30,871.0,113.0,2.4,19.4,754.0,98.05,77.87
2018,4,24,9,45,881.0,114.5,2.4,19.8,788.5,98.62,78.06
2018,4,24,10,0,891.0,116.0,2.4,20.2,823.0,136.27,81.6
2018,4,24,10,15,898.0,117.5,2.45,20.55,851.0,194.6,112.99
2018,4,24,10,30,905.0,119.0,2.5,20.9,879.0,253.69,156.9
2018,4,24,10,45,909.5,119.5,2.55,21.25,899.5,312.12,205.82
2018,4,24,11,0,914.0,120.0,2.6,21.6,920.0,370.57,256.57
2018,4,24,11,15,917.0,121.0,2.65,21.8,933.5,428.58,307.1
2018,4,24,11,30,920.0,122.0,2.7,22.0,947.0,486.05,356.26
2018,4,24,11,45,921.0,122.0,2.8,22.2,952.0,541.1,402.5
2018,4,24,12,0,922.0,122.0,2.9,22.4,957.0,594.9,446.51
2018,4,24,12,15,923.0,121.0,2.95,22.5,955.5,646.49,487.72
2018,4,24,12,30,924.0,120.0,3.0,22.6,954.0,696.31,526.56
2018,4,24,12,45,865.0,148.0,3.1,22.7,921.5,725.38,549.31
2018,4,24,13,0,806.0,176.0,3.2,22.8,889.0,759.58,574.61
2018,4,24,13,15,863.0,144.0,3.3,22.7,894.0,806.02,610.9
2018,4,24,13,30,920.0,112.0,3.4,22.6,899.0,863.1,651.39
2018,4,24,13,45,900.5,117.0,3.5,22.55,869.0,888.48,669.8
2018,4,24,14,0,881.0,122.0,3.6,22.5,839.0,909.84,685.82
2018,4,24,14,15,860.0,125.5,3.7,22.25,803.0,924.39,697.89
2018,4,24,14,30,839.0,129.0,3.8,22.0,767.0,948.34,716.64
2018,4,24,14,45,840.5,121.0,3.9,21.75,733.0,964.64,730.29
2018,4,24,15,0,842.0,113.0,4.0,21.5,699.0,977.22,741.67
2018,4,24,15,15,843.0,105.0,4.0,21.5,660.5,985.5,749.01
2018,4,24,15,30,844.0,97.0,4.0,21.5,622.0,989.93,753.95
2018,4,24,15,45,806.5,99.5,4.05,20.6,569.5,964.59,741.41
2018,4,24,16,0,769.0,102.0,4.1,19.7,517.0,935.25,726.09
2018,4,24,16,15,705.0,105.5,4.05,19.05,457.5,884.89,694.22
2018,4,24,16,30,641.0,109.0,4.0,18.4,398.0,824.73,654.59
2018,4,24,16,45,575.5,103.5,3.95,17.75,339.0,749.56,602.63
2018,4,24,17,0,510.0,98.0,3.9,17.1,280.0,672.81,547.69
2018,4,24,17,15,498.5,84.0,3.7,16.3,238.5,637.95,522.86
2018,4,24,17,30,487.0,70.0,3.5,15.5,197.0,601.12,494.6
2018,4,24,17,45,408.0,60.5,3.3,14.7,150.5,505.45,417.78
2018,4,24,18,0,329.0,51.0,3.1,13.9,104.0,409.1,336.98
2018,4,24,18,15,232.5,37.0,3.05,13.4,68.0,301.51,240.19
2018,4,24,18,30,136.0,23.0,3.0,12.9,32.0,182.59,60.45
2018,4,24,18,45,68.0,11.5,2.95,12.4,16.0,63.14,0.0
2018,4,24,19,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,25,5,15,46.0,8.0,2.3,8.05,9.5,0.0,0.0
2018,4,25,5,30,92.0,16.0,2.6,8.6,19.0,12.59,0.0
2018,4,25,5,45,206.0,30.0,2.85,9.2,51.5,22.76,9.63
2018,4,25,6,0,320.0,44.0,3.1,9.8,84.0,33.52,23.58
2018,4,25,6,15,397.0,54.0,3.15,10.25,127.0,43.76,33.49
2018,4,25,6,30,474.0,64.0,3.2,10.7,170.0,51.42,40.75
2018,4,25,6,45,519.0,74.0,3.2,11.2,218.0,58.66,47.4
2018,4,25,7,0,564.0,84.0,3.2,11.7,266.0,65.71,53.67
2018,4,25,7,15,637.0,85.5,3.15,12.3,325.0,66.89,54.51
2018,4,25,7,30,710.0,87.0,3.1,12.9,384.0,68.4,55.57
2018,4,25,7,45,739.5,91.5,3.05,13.45,435.5,71.31,57.84
2018,4,25,8,0,769.0,96.0,3.0,14.0,487.0,80.24,65.35
2018,4,25,8,15,791.0,99.5,2.9,14.65,536.5,82.31,66.76
2018,4,25,8,30,813.0,103.0,2.8,15.3,586.0,84.31,68.1
2018,4,25,8,45,829.5,106.0,2.7,15.9,631.0,85.76,68.98
2018,4,25,9,0,846.0,109.0,2.6,16.5,676.0,87.12,69.79
2018,4,25,9,15,858.0,111.0,2.55,17.05,716.0,87.66,69.92
2018,4,25,9,30,870.0,113.0,2.5,17.6,756.0,97.97,78.35
2018,4,25,9,45,879.0,114.5,2.5,18.1,789.5,98.5,78.47
2018,4,25,10,0,888.0,116.0,2.5,18.6,823.0,138.56,82.97
2018,4,25,10,15,894.0,117.0,2.55,19.05,850.0,196.23,114.84
2018,4,25,10,30,900.0,118.0,2.6,19.5,877.0,254.51,158.74
2018,4,25,10,45,903.0,119.5,2.65,20.0,896.5,312.74,207.85
2018,4,25,11,0,906.0,121.0,2.7,20.5,916.0,370.85,258.49
2018,4,25,11,15,908.0,121.5,2.8,20.8,928.5,427.64,308.28
2018,4,25,11,30,910.0,122.0,2.9,21.1,941.0,483.76,356.61
2018,4,25,11,45,909.5,123.0,3.0,21.4,945.5,538.11,402.36
2018,4,25,12,0,909.0,124.0,3.1,21.7,950.0,591.13,445.78
2018,4,25,12,15,908.0,124.0,3.2,21.8,947.0,641.57,486.46
2018,4,25,12,30,907.0,124.0,3.3,21.9,944.0,690.13,524.77
2018,4,25,12,45,905.0,122.5,3.4,22.0,933.0,734.72,559.42
2018,4,25,13,0,903.0,121.0,3.5,22.1,922.0,776.82,591.64
2018,4,25,13,15,898.5,120.0,3.6,22.05,904.0,814.71,619.78
2018,4,25,13,30,894.0,119.0,3.7,22.0,886.0,849.58,644.99
2018,4,25,13,45,887.5,118.0,3.8,22.0,861.0,879.58,666.76
2018,4,25,14,0,881.0,117.0,3.9,22.0,836.0,906.18,686.29
2018,4,25,14,15,872.0,115.5,3.95,21.7,804.0,926.52,702.21
2018,4,25,14,30,863.0,114.0,4.0,21.4,772.0,943.18,715.82
2018,4,25,14,45,851.0,112.0,4.1,21.15,734.0,952.75,724.92
2018,4,25,15,0,839.0,110.0,4.2,20.9,696.0,971.68,740.73
2018,4,25,15,15,823.5,108.0,4.2,20.9,653.0,970.42,741.48
2018,4,25,15,30,808.0,106.0,4.2,20.9,610.0,965.31,739.87
2018,4,25,15,45,786.5,103.0,4.3,19.9,562.5,949.19,734.12
2018,4,25,16,0,765.0,100.0,4.4,18.9,515.0,929.41,725.86
2018,4,25,16,15,729.5,98.0,4.45,18.2,463.0,900.3,709.79
2018,4,25,16,30,694.0,96.0,4.5,17.5,411.0,861.99,686.64
2018,4,25,16,45,655.0,90.5,4.55,16.8,359.0,812.95,654.8
2018,4,25,17,0,616.0,85.0,4.6,16.1,307.0,761.81,620.17
2018,4,25,17,15,569.5,78.0,4.5,15.3,257.5,699.78,574.98
2018,4,25,17,30,523.0,71.0,4.4,14.5,208.0,636.71,526.8
2018,4,25,17,45,445.0,62.0,4.35,13.75,160.5,541.54,450.39
2018,4,25,18,0,367.0,53.0,4.3,13.0,113.0,446.22,370.02
2018,4,25,18,15,261.5,40.0,4.15,12.55,75.0,331.71,267.11
2018,4,25,18,30,156.0,27.0,4.0,12.1,37.0,208.55,88.3
2018,4,25,18,45,84.0,15.0,3.9,11.65,20.0,78.66,0.0
2018,4,25,19,0,12.0,3.0,3.8,11.2,3.0,0.0,0.0
2018,4,25,19,15,6.0,1.5,3.8,11.05,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.85,9.8,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,26,5,15,6.0,3.0,3.1,8.55,3.0,0.0,0.0
2018,4,26,5,30,12.0,6.0,3.3,8.9,6.0,4.72,0.0
2018,4,26,5,45,49.5,16.5,3.5,9.3,22.0,12.78,3.52
2018,4,26,6,0,87.0,27.0,3.7,9.7,38.0,20.74,12.52
2018,4,26,6,15,101.0,33.5,3.75,10.15,52.0,25.64,17.35
2018,4,26,6,30,115.0,40.0,3.8,10.6,66.0,30.45,21.91
2018,4,26,6,45,200.5,68.5,3.9,11.05,128.0,50.85,40.42
2018,4,26,7,0,286.0,97.0,4.0,11.5,190.0,68.57,56.28
2018,4,26,7,15,421.5,105.0,3.95,11.95,269.0,75.19,61.99
2018,4,26,7,30,557.0,113.0,3.9,12.4,348.0,83.72,69.29
2018,4,26,7,45,627.0,112.0,3.85,12.85,408.0,82.74,68.07
2018,4,26,8,0,697.0,111.0,3.8,13.3,468.0,82.18,67.23
2018,4,26,8,15,732.5,111.5,3.8,13.8,519.0,82.12,66.81
2018,4,26,8,30,768.0,112.0,3.8,14.3,570.0,89.06,72.5
2018,4,26,8,45,785.0,115.5,3.75,14.75,614.5,90.55,73.45
2018,4,26,9,0,802.0,119.0,3.7,15.2,659.0,91.96,74.32
2018,4,26,9,15,818.5,119.5,3.75,15.65,699.0,91.45,73.57
2018,4,26,9,30,835.0,120.0,3.8,16.1,739.0,90.97,72.87
2018,4,26,9,45,851.0,118.0,3.85,16.5,774.0,99.3,79.7
2018,4,26,10,0,867.0,116.0,3.9,16.9,809.0,139.38,83.87
2018,4,26,10,15,874.0,118.0,4.0,17.2,837.0,196.38,116.63
2018,4,26,10,30,881.0,120.0,4.1,17.5,865.0,254.15,161.12
2018,4,26,10,45,885.5,120.5,4.2,17.8,884.5,311.0,210.09
2018,4,26,11,0,890.0,121.0,4.3,18.1,904.0,367.88,260.83
2018,4,26,11,15,893.0,121.5,4.4,18.3,917.0,424.03,311.14
2018,4,26,11,30,896.0,122.0,4.5,18.5,930.0,479.63,360.21
2018,4,26,11,45,897.5,122.0,4.6,18.65,935.5,533.42,406.83
2018,4,26,12,0,899.0,122.0,4.7,18.8,941.0,586.05,451.38
2018,4,26,12,15,899.0,121.5,4.8,18.8,938.5,636.05,493.13
2018,4,26,12,30,899.0,121.0,4.9,18.8,936.0,684.27,532.62
2018,4,26,12,45,898.0,120.0,4.95,18.75,926.5,729.39,568.96
2018,4,26,13,0,897.0,119.0,5.0,18.7,917.0,772.15,602.94
2018,4,26,13,15,893.5,118.5,5.05,18.5,900.0,810.86,632.75
2018,4,26,13,30,890.0,118.0,5.1,18.3,883.0,846.66,659.75
2018,4,26,13,45,884.5,116.5,5.15,18.1,858.5,876.79,682.75
2018,4,26,14,0,879.0,115.0,5.2,17.9,834.0,903.56,703.5
2018,4,26,14,15,871.5,113.5,5.2,17.65,803.0,925.06,720.46
2018,4,26,14,30,864.0,112.0,5.2,17.4,772.0,942.98,735.05
2018,4,26,14,45,854.0,109.5,5.25,17.15,735.0,953.82,745.14
2018,4,26,15,0,844.0,107.0,5.3,16.9,698.0,973.89,762.11
2018,4,26,15,15,829.5,104.5,5.3,16.9,655.5,972.99,763.14
2018,4,26,15,30,815.0,102.0,5.3,16.9,613.0,968.23,761.71
2018,4,26,15,45,798.0,98.5,5.3,16.25,567.0,956.01,756.96
2018,4,26,16,0,781.0,95.0,5.3,15.6,521.0,940.15,749.65
2018,4,26,16,15,757.5,91.0,5.25,15.2,471.5,913.62,733.39
2018,4,26,16,30,734.0,87.0,5.2,14.8,422.0,883.86,714.54
2018,4,26,16,45,700.5,82.5,5.15,14.35,371.0,847.85,690.68
2018,4,26,17,0,667.0,78.0,5.1,13.9,320.0,803.0,659.31
2018,4,26,17,15,617.5,72.0,4.9,13.35,268.5,738.67,611.09
2018,4,26,17,30,568.0,66.0,4.7,12.8,217.0,673.46,560.18
2018,4,26,17,45,492.5,58.5,4.5,12.25,168.5,581.79,485.55
2018,4,26,18,0,417.0,51.0,4.3,11.7,120.0,491.23,408.23
2018,4,26,18,15,305.5,40.0,4.15,11.3,81.0,367.97,298.3
2018,4,26,18,30,194.0,29.0,4.0,10.9,42.0,245.3,122.5
2018,4,26,18,45,107.0,17.0,3.85,10.5,23.0,98.57,0.0
2018,4,26,19,0,20.0,5.0,3.7,10.1,4.0,0.0,0.0
2018,4,26,19,15,10.0,2.5,3.75,9.95,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.8,9.65,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.85,9.4,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.9,9.25,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,9.1,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.75,8.75,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.65,8.7,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.6,8.75,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.55,9.1,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,27,5,15,47.0,9.5,1.45,9.35,11.0,0.0,0.0
2018,4,27,5,30,94.0,19.0,1.6,10.2,22.0,14.95,0.0
2018,4,27,5,45,212.0,32.5,1.75,11.0,56.0,24.61,12.78
2018,4,27,6,0,330.0,46.0,1.9,11.8,90.0,35.03,24.91
2018,4,27,6,15,347.5,52.5,2.1,12.35,117.0,39.93,29.91
2018,4,27,6,30,365.0,59.0,2.3,12.9,144.0,44.69,34.45
2018,4,27,6,45,211.0,79.0,2.55,13.5,131.0,57.84,46.27
2018,4,27,7,0,57.0,99.0,2.8,14.1,118.0,72.52,59.2
2018,4,27,7,15,42.0,117.0,2.8,14.45,132.0,84.44,69.53
2018,4,27,7,30,27.0,135.0,2.8,14.8,146.0,96.08,79.43
2018,4,27,7,45,63.0,165.0,2.85,15.2,196.0,115.37,95.81
2018,4,27,8,0,99.0,195.0,2.9,15.6,246.0,129.4,107.42
2018,4,27,8,15,152.0,225.5,2.9,15.95,312.5,147.14,122.07
2018,4,27,8,30,205.0,256.0,2.9,16.3,379.0,164.31,136.05
2018,4,27,8,45,238.0,275.5,2.9,16.65,428.5,166.18,137.02
2018,4,27,9,0,271.0,295.0,2.9,17.0,478.0,175.28,144.1
2018,4,27,9,15,233.5,305.0,2.95,17.3,469.5,177.39,145.34
2018,4,27,9,30,196.0,315.0,3.0,17.6,461.0,192.83,157.68
2018,4,27,9,45,141.0,337.0,3.05,17.85,444.5,200.63,163.65
2018,4,27,10,0,86.0,359.0,3.1,18.1,428.0,233.01,178.94
2018,4,27,10,15,101.5,370.0,3.15,18.3,454.0,252.78,192.11
2018,4,27,10,30,117.0,381.0,3.2,18.5,480.0,263.24,199.11
2018,4,27,10,45,147.5,403.0,3.3,18.65,531.0,298.62,225.69
2018,4,27,11,0,178.0,425.0,3.4,18.8,582.0,338.66,256.34
2018,4,27,11,15,188.0,426.5,3.45,18.9,594.5,363.39,276.19
2018,4,27,11,30,198.0,428.0,3.5,19.0,607.0,389.11,296.86
2018,4,27,11,45,194.5,428.0,3.55,19.15,604.5,408.16,312.42
2018,4,27,12,0,191.0,428.0,3.6,19.3,602.0,426.52,327.24
2018,4,27,12,15,368.5,372.5,3.65,19.35,707.5,513.29,394.52
2018,4,27,12,30,546.0,317.0,3.7,19.4,813.0,620.14,476.27
2018,4,27,12,45,551.5,307.0,3.75,19.45,803.5,653.02,501.81
2018,4,27,13,0,557.0,297.0,3.8,19.5,794.0,684.19,526.19
2018,4,27,13,15,518.5,312.0,3.9,19.45,767.5,700.55,538.99
2018,4,27,13,30,480.0,327.0,4.0,19.4,741.0,712.57,548.47
2018,4,27,13,45,604.0,262.0,4.1,19.3,767.5,791.27,609.72
2018,4,27,14,0,728.0,197.0,4.2,19.2,794.0,870.27,670.46
2018,4,27,14,15,768.0,173.0,4.25,19.05,781.0,911.3,700.41
2018,4,27,14,30,808.0,149.0,4.3,18.9,768.0,942.52,723.81
2018,4,27,14,45,795.0,146.0,4.35,18.75,730.0,949.83,730.75
2018,4,27,15,0,782.0,143.0,4.4,18.6,692.0,953.23,735.41
2018,4,27,15,15,761.0,140.5,4.4,18.6,647.5,953.94,737.62
2018,4,27,15,30,740.0,138.0,4.4,18.6,603.0,942.86,731.72
2018,4,27,15,45,719.5,132.5,4.5,18.05,556.5,925.06,723.61
2018,4,27,16,0,699.0,127.0,4.6,17.5,510.0,903.74,712.92
2018,4,27,16,15,674.5,121.5,4.55,17.1,462.0,875.06,695.19
2018,4,27,16,30,650.0,116.0,4.5,16.7,414.0,843.32,674.99
2018,4,27,16,45,611.5,109.0,4.45,16.3,362.5,792.97,640.46
2018,4,27,17,0,573.0,102.0,4.4,15.9,311.0,740.38,603.28
2018,4,27,17,15,519.0,93.5,4.15,15.3,260.5,669.15,549.9
2018,4,27,17,30,465.0,85.0,3.9,14.7,210.0,593.08,490.97
2018,4,27,17,45,388.5,73.5,3.65,14.15,162.5,500.32,415.95
2018,4,27,18,0,312.0,62.0,3.4,13.6,115.0,410.72,340.23
2018,4,27,18,15,213.0,47.0,3.1,13.05,77.5,300.8,242.32
2018,4,27,18,30,114.0,32.0,2.8,12.5,40.0,172.81,93.79
2018,4,27,18,45,60.0,18.0,2.55,12.0,22.0,61.96,0.0
2018,4,27,19,0,6.0,4.0,2.3,11.5,4.0,0.0,0.0
2018,4,27,19,15,3.0,2.0,2.25,11.25,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,28,5,15,35.0,8.5,1.4,9.3,10.0,6.69,0.0
2018,4,28,5,30,70.0,17.0,1.6,10.1,20.0,13.38,0.0
2018,4,28,5,45,192.5,32.5,1.85,10.9,55.5,24.56,13.4
2018,4,28,6,0,315.0,48.0,2.1,11.7,91.0,36.37,26.17
2018,4,28,6,15,400.0,58.0,2.35,12.15,136.5,46.8,36.06
2018,4,28,6,30,485.0,68.0,2.6,12.6,182.0,54.45,43.22
2018,4,28,6,45,525.5,77.0,2.8,13.1,228.5,60.79,48.97
2018,4,28,7,0,566.0,86.0,3.0,13.6,275.0,66.97,54.38
2018,4,28,7,15,566.5,98.5,3.1,14.0,314.5,74.85,61.17
2018,4,28,7,30,567.0,111.0,3.2,14.4,354.0,82.24,67.4
2018,4,28,7,45,487.5,145.0,3.25,14.8,372.5,99.63,82.28
2018,4,28,8,0,408.0,179.0,3.3,15.2,391.0,116.87,96.79
2018,4,28,8,15,556.5,157.0,3.3,15.4,475.5,106.78,87.68
2018,4,28,8,30,705.0,135.0,3.3,15.6,560.0,94.32,76.61
2018,4,28,8,45,513.0,186.5,3.3,15.8,508.0,118.83,97.36
2018,4,28,9,0,321.0,238.0,3.3,16.0,456.0,148.25,121.99
2018,4,28,9,15,178.5,258.5,3.35,16.25,381.0,165.35,135.93
2018,4,28,9,30,36.0,279.0,3.4,16.5,306.0,182.31,149.67
2018,4,28,9,45,22.0,240.5,3.45,16.7,257.0,161.25,131.68
2018,4,28,10,0,8.0,202.0,3.5,16.9,208.0,149.42,115.91
2018,4,28,10,15,11.0,232.5,3.6,17.15,241.5,171.91,133.38
2018,4,28,10,30,14.0,263.0,3.7,17.4,275.0,195.06,151.28
2018,4,28,10,45,14.0,256.0,3.75,17.7,268.0,192.8,149.23
2018,4,28,11,0,14.0,249.0,3.8,18.0,261.0,190.19,147.01
2018,4,28,11,15,18.5,266.0,3.9,18.15,282.5,206.12,159.44
2018,4,28,11,30,23.0,283.0,4.0,18.3,304.0,219.39,169.78
2018,4,28,11,45,14.5,234.0,4.05,18.5,247.0,185.49,143.21
2018,4,28,12,0,6.0,185.0,4.1,18.7,190.0,145.65,111.72
2018,4,28,12,15,8.0,201.0,4.2,18.65,208.0,159.95,123.22
2018,4,28,12,30,10.0,217.0,4.3,18.6,226.0,174.69,135.01
2018,4,28,12,45,7.5,185.5,4.4,18.55,192.0,149.58,115.18
2018,4,28,13,0,5.0,154.0,4.5,18.5,158.0,123.75,94.68
2018,4,28,13,15,6.5,172.0,4.6,18.4,177.5,139.7,107.64
2018,4,28,13,30,8.0,190.0,4.7,18.3,197.0,156.07,120.92
2018,4,28,13,45,8.0,200.0,4.75,18.15,207.0,165.11,128.34
2018,4,28,14,0,8.0,210.0,4.8,18.0,217.0,174.4,136.02
2018,4,28,14,15,83.0,230.5,4.85,17.75,294.5,293.4,233.65
2018,4,28,14,30,158.0,251.0,4.9,17.5,372.0,390.7,312.85
2018,4,28,14,45,361.5,233.5,4.9,17.25,493.0,622.45,496.73
2018,4,28,15,0,565.0,216.0,4.9,17.0,614.0,816.96,646.43
2018,4,28,15,15,477.5,226.5,4.9,17.0,548.5,755.44,599.81
2018,4,28,15,30,390.0,237.0,4.9,17.0,483.0,689.58,550.54
2018,4,28,15,45,338.0,221.0,4.85,16.35,422.5,602.83,487.48
2018,4,28,16,0,286.0,205.0,4.8,15.7,362.0,538.25,439.44
2018,4,28,16,15,374.5,175.5,4.7,15.4,361.0,623.76,510.14
2018,4,28,16,30,463.0,146.0,4.6,15.1,360.0,680.24,557.8
2018,4,28,16,45,458.0,127.5,4.5,14.8,318.0,652.21,537.63
2018,4,28,17,0,453.0,109.0,4.4,14.5,276.0,621.59,515.35
2018,4,28,17,15,480.5,92.0,4.2,14.1,244.0,622.13,516.56
2018,4,28,17,30,508.0,75.0,4.0,13.7,212.0,627.85,520.68
2018,4,28,17,45,423.5,65.5,3.75,13.35,163.0,526.12,437.98
2018,4,28,18,0,339.0,56.0,3.5,13.0,114.0,424.97,352.82
2018,4,28,18,15,242.0,42.5,3.2,12.5,77.0,317.31,257.59
2018,4,28,18,30,145.0,29.0,2.9,12.0,40.0,206.98,123.0
2018,4,28,18,45,83.0,17.5,2.6,11.5,22.5,79.92,0.0
2018,4,28,19,0,21.0,6.0,2.3,11.0,5.0,0.0,0.0
2018,4,28,19,15,10.5,3.0,2.25,10.8,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,29,5,15,48.0,10.0,1.6,10.0,12.0,7.87,0.0
2018,4,29,5,30,96.0,20.0,1.9,10.5,24.0,15.74,0.0
2018,4,29,5,45,201.0,34.5,2.15,11.0,58.0,26.04,15.07
2018,4,29,6,0,306.0,49.0,2.4,11.5,92.0,37.04,26.85
2018,4,29,6,15,389.5,59.0,2.55,11.85,137.0,44.79,34.36
2018,4,29,6,30,473.0,69.0,2.7,12.2,182.0,55.04,43.84
2018,4,29,6,45,533.0,75.5,2.85,12.5,232.0,59.66,48.08
2018,4,29,7,0,593.0,82.0,3.0,12.8,282.0,64.33,52.2
2018,4,29,7,15,635.5,87.5,3.1,13.15,334.0,68.03,55.31
2018,4,29,7,30,678.0,93.0,3.2,13.5,386.0,71.7,58.31
2018,4,29,7,45,712.0,96.0,3.25,13.85,437.0,73.5,59.62
2018,4,29,8,0,746.0,99.0,3.3,14.2,488.0,81.58,66.41
2018,4,29,8,15,768.5,102.0,3.35,14.55,536.0,83.2,67.5
2018,4,29,8,30,791.0,105.0,3.4,14.9,584.0,84.77,68.55
2018,4,29,8,45,808.5,107.0,3.45,15.25,628.5,85.51,68.89
2018,4,29,9,0,826.0,109.0,3.5,15.6,673.0,86.21,69.21
2018,4,29,9,15,839.0,111.5,3.55,15.95,713.0,87.02,69.65
2018,4,29,9,30,852.0,114.0,3.6,16.3,753.0,97.73,78.54
2018,4,29,9,45,862.0,115.5,3.65,16.65,787.0,98.21,78.67
2018,4,29,10,0,872.0,117.0,3.7,17.0,821.0,147.19,87.37
2018,4,29,10,15,877.0,120.5,3.7,17.15,848.5,204.8,122.56
2018,4,29,10,30,882.0,124.0,3.7,17.3,876.0,262.99,168.33
2018,4,29,10,45,882.5,127.5,3.7,17.45,895.0,320.38,218.14
2018,4,29,11,0,883.0,131.0,3.7,17.6,914.0,377.45,269.06
2018,4,29,11,15,885.5,131.5,3.75,17.7,926.5,432.96,318.61
2018,4,29,11,30,888.0,132.0,3.8,17.8,939.0,487.9,366.81
2018,4,29,11,45,887.5,133.0,3.8,17.9,943.5,540.9,412.27
2018,4,29,12,0,887.0,134.0,3.8,18.0,948.0,592.64,455.46
2018,4,29,12,15,889.0,132.0,3.8,17.95,946.0,642.25,496.19
2018,4,29,12,30,891.0,130.0,3.8,17.9,944.0,690.23,534.71
2018,4,29,12,45,894.0,126.0,3.75,17.85,935.0,735.46,570.24
2018,4,29,13,0,897.0,122.0,3.7,17.8,926.0,778.51,603.47
2018,4,29,13,15,894.0,120.5,3.7,17.7,908.5,816.6,631.67
2018,4,29,13,30,891.0,119.0,3.7,17.6,891.0,851.77,657.14
2018,4,29,13,45,887.0,117.0,3.7,17.5,867.0,882.55,679.52
2018,4,29,14,0,883.0,115.0,3.7,17.4,843.0,910.04,699.66
2018,4,29,14,15,876.0,112.5,3.7,17.35,811.5,930.89,715.16
2018,4,29,14,30,869.0,110.0,3.7,17.3,780.0,948.1,728.3
2018,4,29,14,45,860.0,107.5,3.75,17.25,743.0,959.72,738.08
2018,4,29,15,0,851.0,105.0,3.8,17.2,706.0,967.63,745.5
2018,4,29,15,15,836.0,102.5,3.8,17.2,663.0,979.0,755.1
2018,4,29,15,30,821.0,100.0,3.8,17.2,620.0,973.59,753.18
2018,4,29,15,45,802.5,96.5,3.85,16.95,573.0,959.68,746.6
2018,4,29,16,0,784.0,93.0,3.9,16.7,526.0,942.13,737.54
2018,4,29,16,15,664.0,111.5,3.9,16.45,454.0,852.79,676.39
2018,4,29,16,30,544.0,130.0,3.9,16.2,382.0,741.88,597.79
2018,4,29,16,45,503.0,118.0,3.95,15.95,329.5,684.84,557.83
2018,4,29,17,0,462.0,106.0,4.0,15.7,277.0,626.39,515.17
2018,4,29,17,15,514.0,85.5,3.85,15.2,248.5,655.96,539.65
2018,4,29,17,30,566.0,65.0,3.7,14.7,220.0,670.73,550.92
2018,4,29,17,45,467.5,59.5,3.6,14.2,169.0,560.38,463.25
2018,4,29,18,0,369.0,54.0,3.5,13.7,118.0,448.21,370.69
2018,4,29,18,15,268.5,41.5,3.45,13.25,80.0,337.77,274.48
2018,4,29,18,30,168.0,29.0,3.4,12.8,42.0,227.34,143.78
2018,4,29,18,45,98.5,17.5,3.4,12.35,23.5,92.31,0.0
2018,4,29,19,0,29.0,6.0,3.4,11.9,5.0,0.0,0.0
2018,4,29,19,15,14.5,3.0,3.25,11.65,2.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,30,5,15,50.5,9.5,1.7,9.0,12.0,7.47,0.0
2018,4,30,5,30,101.0,19.0,2.0,9.6,24.0,14.39,0.0
2018,4,30,5,45,187.0,32.5,2.25,10.25,54.5,24.57,14.34
2018,4,30,6,0,273.0,46.0,2.5,10.9,85.0,34.75,24.98
2018,4,30,6,15,320.5,60.0,2.55,11.4,124.0,44.93,34.59
2018,4,30,6,30,368.0,74.0,2.6,11.9,163.0,54.9,43.79
2018,4,30,6,45,396.5,88.5,2.65,12.35,205.5,64.75,52.67
2018,4,30,7,0,425.0,103.0,2.7,12.8,248.0,74.28,61.06
2018,4,30,7,15,397.0,127.5,2.7,13.25,280.0,88.85,73.72
2018,4,30,7,30,369.0,152.0,2.7,13.7,312.0,102.53,85.38
2018,4,30,7,45,269.5,184.0,2.7,14.15,308.5,121.77,101.68
2018,4,30,8,0,170.0,216.0,2.7,14.6,305.0,142.08,118.65
2018,4,30,8,15,148.0,244.0,2.7,14.9,327.0,156.44,130.37
2018,4,30,8,30,126.0,272.0,2.7,15.2,349.0,170.08,141.37
2018,4,30,8,45,129.0,291.5,2.7,15.5,375.0,179.79,148.96
2018,4,30,9,0,132.0,311.0,2.7,15.8,401.0,189.09,156.17
2018,4,30,9,15,240.0,315.0,2.75,16.05,491.0,181.87,149.62
2018,4,30,9,30,348.0,319.0,2.8,16.3,581.0,185.36,152.1
2018,4,30,9,45,397.5,317.0,2.9,16.5,629.0,171.32,140.04
2018,4,30,10,0,447.0,315.0,3.0,16.7,677.0,204.07,145.31
2018,4,30,10,15,471.5,320.5,3.05,16.9,713.5,246.2,172.09
2018,4,30,10,30,496.0,326.0,3.1,17.1,750.0,291.73,206.48
2018,4,30,10,45,459.0,349.5,3.15,17.3,749.0,334.07,243.09
2018,4,30,11,0,422.0,373.0,3.2,17.5,748.0,373.05,277.22
2018,4,30,11,15,390.0,390.5,3.25,17.55,741.0,413.41,311.71
2018,4,30,11,30,358.0,408.0,3.3,17.6,734.0,443.2,337.29
2018,4,30,11,45,488.5,345.5,3.35,17.7,793.0,495.64,378.69
2018,4,30,12,0,619.0,283.0,3.4,17.8,852.0,558.93,428.86
2018,4,30,12,15,631.0,275.0,3.45,17.85,854.0,603.3,464.4
2018,4,30,12,30,643.0,267.0,3.5,17.9,856.0,647.21,499.07
2018,4,30,12,45,761.5,202.5,3.55,17.95,892.0,719.13,555.18
2018,4,30,13,0,880.0,138.0,3.6,18.0,928.0,780.04,603.3
2018,4,30,13,15,875.0,137.5,3.65,18.0,910.0,817.16,631.03
2018,4,30,13,30,870.0,137.0,3.7,18.0,892.0,851.32,655.75
2018,4,30,13,45,863.0,135.5,3.75,18.0,866.5,879.77,676.49
2018,4,30,14,0,856.0,134.0,3.8,18.0,841.0,904.84,694.96
2018,4,30,14,15,847.0,132.0,3.85,17.9,809.5,937.46,719.09
2018,4,30,14,30,838.0,130.0,3.9,17.8,778.0,953.54,731.8
2018,4,30,14,45,826.5,127.0,3.9,17.75,740.0,962.38,739.33
2018,4,30,15,0,815.0,124.0,3.9,17.7,702.0,967.35,744.41
2018,4,30,15,15,799.5,121.0,3.9,17.7,659.0,964.5,744.12
2018,4,30,15,30,784.0,118.0,3.9,17.7,616.0,957.81,741.38
2018,4,30,15,45,765.5,113.5,3.9,17.4,569.5,942.67,733.68
2018,4,30,16,0,747.0,109.0,3.9,17.1,523.0,931.27,728.74
2018,4,30,16,15,722.5,104.0,3.9,16.85,473.5,902.91,711.51
2018,4,30,16,30,698.0,99.0,3.9,16.6,424.0,871.52,691.95
2018,4,30,16,45,663.5,93.5,3.85,16.3,373.0,826.72,661.97
2018,4,30,17,0,629.0,88.0,3.8,16.0,322.0,779.71,629.56
2018,4,30,17,15,579.5,81.0,3.7,15.45,271.0,714.33,582.34
2018,4,30,17,30,530.0,74.0,3.6,14.9,220.0,648.05,532.41
2018,4,30,17,45,459.5,65.0,3.55,14.4,172.5,559.48,462.38
2018,4,30,18,0,389.0,56.0,3.5,13.9,125.0,471.92,389.64
2018,4,30,18,15,285.5,44.5,3.45,13.35,86.0,357.42,290.72
2018,4,30,18,30,182.0,33.0,3.4,12.8,47.0,248.24,164.64
2018,4,30,18,45,101.5,19.0,3.35,12.25,26.0,95.91,0.0
2018,4,30,19,0,21.0,5.0,3.3,11.7,5.0,0.0,0.0
2018,4,30,19,15,10.5,2.5,3.25,11.45,2.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,1,5,15,26.5,9.5,1.9,8.55,11.0,7.47,0.0
2018,5,1,5,30,53.0,19.0,2.2,9.3,22.0,14.33,0.0
2018,5,1,5,45,126.0,35.0,2.55,10.05,51.0,26.13,15.95
2018,5,1,6,0,199.0,51.0,2.9,10.8,80.0,37.8,27.73
2018,5,1,6,15,230.5,67.5,2.9,11.45,114.0,49.72,38.88
2018,5,1,6,30,262.0,84.0,2.9,12.1,148.0,61.26,49.45
2018,5,1,6,45,238.5,106.0,2.85,12.75,175.0,75.24,61.94
2018,5,1,7,0,215.0,128.0,2.8,13.4,202.0,88.57,73.57
2018,5,1,7,15,338.0,132.0,2.75,14.0,270.0,90.63,75.04
2018,5,1,7,30,461.0,136.0,2.7,14.6,338.0,94.36,77.91
2018,5,1,7,45,595.5,122.0,2.65,15.25,415.5,88.31,72.17
2018,5,1,8,0,730.0,108.0,2.6,15.9,493.0,80.57,65.03
2018,5,1,8,15,754.0,111.0,2.65,16.45,541.5,88.82,71.8
2018,5,1,8,30,778.0,114.0,2.7,17.0,590.0,90.18,72.58
2018,5,1,8,45,797.5,116.0,2.7,17.5,635.0,90.74,72.7
2018,5,1,9,0,817.0,118.0,2.7,18.0,680.0,91.27,72.81
2018,5,1,9,15,834.5,118.5,2.75,18.45,721.0,90.82,72.13
2018,5,1,9,30,852.0,119.0,2.8,18.9,762.0,90.4,71.48
2018,5,1,9,45,870.5,116.0,2.8,19.35,798.5,98.62,78.13
2018,5,1,10,0,889.0,113.0,2.8,19.8,835.0,150.94,87.32
2018,5,1,10,15,897.0,113.5,2.8,20.15,862.5,208.16,122.43
2018,5,1,10,30,905.0,114.0,2.8,20.5,890.0,266.2,167.68
2018,5,1,10,45,911.5,114.0,2.85,20.85,911.5,324.17,217.1
2018,5,1,11,0,918.0,114.0,2.9,21.2,933.0,382.36,267.88
2018,5,1,11,15,920.5,115.0,2.85,21.45,946.0,439.65,317.67
2018,5,1,11,30,923.0,116.0,2.8,21.7,959.0,496.32,365.81
2018,5,1,11,45,924.5,115.5,2.8,22.0,964.0,550.65,410.86
2018,5,1,12,0,926.0,115.0,2.8,22.3,969.0,603.76,453.58
2018,5,1,12,15,926.5,114.5,2.85,22.45,966.5,654.82,493.98
2018,5,1,12,30,927.0,114.0,2.9,22.6,964.0,704.09,532.03
2018,5,1,12,45,908.0,122.5,2.95,22.75,947.5,744.91,562.99
2018,5,1,13,0,889.0,131.0,3.0,22.9,931.0,782.21,590.77
2018,5,1,13,15,778.5,187.5,3.1,22.95,878.0,796.53,600.48
2018,5,1,13,30,668.0,244.0,3.2,23.0,825.0,800.85,602.8
2018,5,1,13,45,633.0,255.0,3.3,23.05,793.0,813.09,612.38
2018,5,1,14,0,598.0,266.0,3.4,23.1,761.0,820.43,618.4
2018,5,1,14,15,568.0,265.0,3.55,22.9,721.0,813.09,615.51
2018,5,1,14,30,538.0,264.0,3.7,22.7,681.0,805.98,612.68
2018,5,1,14,45,611.0,219.5,3.85,22.55,671.0,858.29,653.89
2018,5,1,15,0,684.0,175.0,4.0,22.4,661.0,902.41,687.69
2018,5,1,15,15,593.5,190.5,4.0,22.4,594.0,843.07,647.41
2018,5,1,15,30,503.0,206.0,4.0,22.4,527.0,770.32,596.24
2018,5,1,15,45,376.5,220.0,4.3,21.55,450.0,640.76,504.44
2018,5,1,16,0,250.0,234.0,4.6,20.7,373.0,536.82,427.41
2018,5,1,16,15,280.0,207.0,4.8,19.95,349.0,541.03,435.6
2018,5,1,16,30,310.0,180.0,5.0,19.2,325.0,542.65,441.42
2018,5,1,16,45,360.5,148.0,5.15,18.5,297.5,580.41,475.23
2018,5,1,17,0,411.0,116.0,5.3,17.8,270.0,589.39,486.81
2018,5,1,17,15,409.5,99.0,5.35,16.9,233.0,562.79,468.17
2018,5,1,17,30,408.0,82.0,5.4,16.0,196.0,533.99,446.63
2018,5,1,17,45,381.0,68.0,5.45,15.1,157.0,484.02,406.06
2018,5,1,18,0,354.0,54.0,5.5,14.2,118.0,433.96,362.77
2018,5,1,18,15,273.5,42.5,5.3,13.6,82.5,342.68,281.34
2018,5,1,18,30,193.0,31.0,5.1,13.0,47.0,254.75,176.24
2018,5,1,18,45,110.0,18.0,4.9,12.4,26.0,101.95,0.0
2018,5,1,19,0,27.0,5.0,4.7,11.8,5.0,0.0,0.0
2018,5,1,19,15,13.5,2.5,4.6,11.6,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.35,11.15,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,2,5,15,50.0,11.5,2.05,11.0,14.0,9.05,0.0
2018,5,2,5,30,100.0,23.0,2.1,11.2,28.0,17.21,0.0
2018,5,2,5,45,203.5,39.0,2.15,11.4,64.5,29.3,18.74
2018,5,2,6,0,307.0,55.0,2.2,11.6,101.0,41.28,30.76
2018,5,2,6,15,386.5,66.0,2.15,11.8,147.0,49.62,38.77
2018,5,2,6,30,466.0,77.0,2.1,12.0,193.0,57.95,46.54
2018,5,2,6,45,522.5,84.5,2.05,12.25,243.0,66.15,53.95
2018,5,2,7,0,579.0,92.0,2.0,12.5,293.0,71.27,58.42
2018,5,2,7,15,620.5,98.0,1.95,12.95,344.5,75.02,61.52
2018,5,2,7,30,662.0,104.0,1.9,13.4,396.0,78.73,64.49
2018,5,2,7,45,694.0,108.5,1.85,13.8,447.0,81.19,66.32
2018,5,2,8,0,726.0,113.0,1.8,14.2,498.0,83.6,68.08
2018,5,2,8,15,751.0,115.5,1.75,14.85,546.5,84.54,68.5
2018,5,2,8,30,776.0,118.0,1.7,15.5,595.0,92.67,75.11
2018,5,2,8,45,798.5,118.5,1.7,16.15,640.5,92.26,74.33
2018,5,2,9,0,821.0,119.0,1.7,16.8,686.0,91.9,73.64
2018,5,2,9,15,836.0,120.0,1.7,17.35,726.0,91.65,73.09
2018,5,2,9,30,851.0,121.0,1.7,17.9,766.0,91.4,72.55
2018,5,2,9,45,865.0,120.5,1.75,18.45,801.0,100.63,80.03
2018,5,2,10,0,879.0,120.0,1.8,19.0,836.0,155.78,90.96
2018,5,2,10,15,886.0,121.0,1.95,19.4,863.0,212.58,126.31
2018,5,2,10,30,893.0,122.0,2.1,19.8,890.0,270.1,171.33
2018,5,2,10,45,899.0,121.5,2.2,20.15,910.0,327.02,219.87
2018,5,2,11,0,905.0,121.0,2.3,20.5,930.0,384.09,269.65
2018,5,2,11,15,908.5,121.0,2.5,20.8,943.0,440.45,318.83
2018,5,2,11,30,912.0,121.0,2.7,21.1,956.0,496.29,366.67
2018,5,2,11,45,914.0,121.0,2.9,21.35,961.5,550.65,412.3
2018,5,2,12,0,916.0,121.0,3.1,21.6,967.0,603.9,455.9
2018,5,2,12,15,917.0,119.5,3.25,21.75,964.5,654.11,496.24
2018,5,2,12,30,918.0,118.0,3.4,21.9,962.0,702.55,534.36
2018,5,2,12,45,919.5,115.5,3.55,22.0,953.0,748.54,570.06
2018,5,2,13,0,921.0,113.0,3.7,22.1,944.0,792.24,603.53
2018,5,2,13,15,918.0,112.0,3.8,22.1,926.5,831.23,631.54
2018,5,2,13,30,915.0,111.0,3.9,22.1,909.0,867.26,657.37
2018,5,2,13,45,909.5,110.0,3.95,22.1,884.0,898.04,679.35
2018,5,2,14,0,904.0,109.0,4.0,22.1,859.0,925.43,699.1
2018,5,2,14,15,896.0,107.0,4.05,21.95,827.0,946.05,714.74
2018,5,2,14,30,888.0,105.0,4.1,21.8,795.0,962.95,728.05
2018,5,2,14,45,877.0,103.5,4.15,21.65,757.0,973.76,737.4
2018,5,2,15,0,866.0,102.0,4.2,21.5,719.0,980.79,744.41
2018,5,2,15,15,852.0,99.5,4.2,21.5,676.0,979.97,745.52
2018,5,2,15,30,838.0,97.0,4.2,21.5,633.0,988.49,753.3
2018,5,2,15,45,820.5,94.5,4.35,20.8,586.5,976.74,750.08
2018,5,2,16,0,803.0,92.0,4.5,20.1,540.0,961.36,744.76
2018,5,2,16,15,779.0,88.5,4.55,19.6,490.0,934.65,730.16
2018,5,2,16,30,755.0,85.0,4.6,19.1,440.0,904.71,713.0
2018,5,2,16,45,721.5,80.5,4.6,18.6,388.0,861.02,684.97
2018,5,2,17,0,688.0,76.0,4.6,18.1,336.0,822.11,659.65
2018,5,2,17,15,641.5,71.0,4.45,17.45,284.5,761.56,616.39
2018,5,2,17,30,595.0,66.0,4.3,16.8,233.0,700.05,570.59
2018,5,2,17,45,525.5,59.0,4.15,16.15,184.0,613.93,503.32
2018,5,2,18,0,456.0,52.0,4.0,15.5,135.0,528.89,433.5
2018,5,2,18,15,351.5,42.0,3.85,14.9,94.0,411.79,333.68
2018,5,2,18,30,247.0,32.0,3.7,14.3,53.0,303.19,214.55
2018,5,2,18,45,143.0,20.0,3.5,13.75,30.0,129.91,0.0
2018,5,2,19,0,39.0,8.0,3.3,13.2,7.0,0.0,0.0
2018,5,2,19,15,19.5,4.0,3.25,13.0,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,3,5,15,36.0,9.0,2.65,10.1,11.0,7.08,0.0
2018,5,3,5,30,72.0,18.0,2.9,10.6,22.0,13.76,0.0
2018,5,3,5,45,102.0,34.0,3.2,11.1,46.0,25.46,15.77
2018,5,3,6,0,132.0,50.0,3.5,11.6,70.0,36.97,27.01
2018,5,3,6,15,108.5,57.0,3.5,12.0,77.5,41.9,31.88
2018,5,3,6,30,85.0,64.0,3.5,12.4,85.0,48.06,37.62
2018,5,3,6,45,42.5,60.0,3.55,12.8,70.5,46.31,36.09
2018,5,3,7,0,0.0,56.0,3.6,13.2,56.0,42.87,32.92
2018,5,3,7,15,0.0,67.5,3.55,13.55,67.5,51.77,40.73
2018,5,3,7,30,0.0,79.0,3.5,13.9,79.0,60.69,48.45
2018,5,3,7,45,0.0,95.5,3.5,14.3,95.5,72.81,58.87
2018,5,3,8,0,0.0,112.0,3.5,14.7,112.0,84.72,68.97
2018,5,3,8,15,0.5,129.5,3.55,15.1,130.0,97.2,79.44
2018,5,3,8,30,1.0,147.0,3.6,15.5,148.0,109.53,89.68
2018,5,3,8,45,19.0,188.0,3.6,15.9,201.5,137.6,113.23
2018,5,3,9,0,37.0,229.0,3.6,16.3,255.0,154.97,127.42
2018,5,3,9,15,57.5,276.0,3.65,16.6,318.5,181.19,148.94
2018,5,3,9,30,78.0,323.0,3.7,16.9,382.0,205.77,168.86
2018,5,3,9,45,182.0,337.0,3.8,17.2,483.5,202.41,165.55
2018,5,3,10,0,286.0,351.0,3.9,17.5,585.0,222.21,163.74
2018,5,3,10,15,526.5,268.5,3.95,17.75,716.0,231.22,157.48
2018,5,3,10,30,767.0,186.0,4.0,18.0,847.0,276.6,183.7
2018,5,3,10,45,843.0,151.5,4.05,18.3,893.5,326.81,224.73
2018,5,3,11,0,919.0,117.0,4.1,18.6,940.0,388.03,276.44
2018,5,3,11,15,923.0,117.0,4.1,18.75,953.5,445.21,327.17
2018,5,3,11,30,927.0,117.0,4.1,18.9,967.0,501.9,376.5
2018,5,3,11,45,930.5,116.0,4.15,19.1,973.5,556.96,423.31
2018,5,3,12,0,934.0,115.0,4.2,19.3,980.0,610.98,468.04
2018,5,3,12,15,935.0,114.5,4.25,19.4,978.0,662.59,509.95
2018,5,3,12,30,936.0,114.0,4.3,19.5,976.0,712.45,549.5
2018,5,3,12,45,936.0,112.0,4.3,19.6,966.0,758.4,585.26
2018,5,3,13,0,936.0,110.0,4.3,19.7,956.0,801.94,618.46
2018,5,3,13,15,932.0,109.5,4.35,19.75,938.0,841.02,646.43
2018,5,3,13,30,928.0,109.0,4.4,19.8,920.0,877.06,672.35
2018,5,3,13,45,908.5,114.5,4.4,19.85,890.0,902.22,690.3
2018,5,3,14,0,889.0,120.0,4.4,19.9,860.0,923.4,705.62
2018,5,3,14,15,881.0,118.0,4.4,19.85,828.0,943.9,720.87
2018,5,3,14,30,873.0,116.0,4.4,19.8,796.0,960.72,733.72
2018,5,3,14,45,840.0,121.5,4.4,19.7,750.0,971.19,742.49
2018,5,3,15,0,807.0,127.0,4.4,19.6,704.0,964.3,739.48
2018,5,3,15,15,789.5,121.0,4.4,19.6,657.5,955.89,735.38
2018,5,3,15,30,772.0,115.0,4.4,19.6,611.0,943.53,728.67
2018,5,3,15,45,777.0,106.5,4.3,19.25,573.5,947.39,733.91
2018,5,3,16,0,782.0,98.0,4.2,18.9,536.0,947.66,736.68
2018,5,3,16,15,762.5,93.5,4.1,18.5,488.0,924.33,722.98
2018,5,3,16,30,743.0,89.0,4.0,18.1,440.0,897.75,706.96
2018,5,3,16,45,707.0,85.0,3.95,17.7,388.0,859.41,682.36
2018,5,3,17,0,671.0,81.0,3.9,17.3,336.0,812.43,650.72
2018,5,3,17,15,629.5,73.5,3.8,16.65,284.5,753.49,609.33
2018,5,3,17,30,588.0,66.0,3.7,16.0,233.0,693.47,565.24
2018,5,3,17,45,517.0,59.5,3.6,15.35,184.5,606.78,497.97
2018,5,3,18,0,446.0,53.0,3.5,14.7,136.0,521.15,428.04
2018,5,3,18,15,337.5,43.0,3.45,14.1,94.5,400.74,326.11
2018,5,3,18,30,229.0,33.0,3.4,13.5,53.0,290.86,211.04
2018,5,3,18,45,135.0,20.0,3.4,12.9,30.0,123.57,0.0
2018,5,3,19,0,41.0,7.0,3.4,12.3,7.0,5.51,0.0
2018,5,3,19,15,20.5,3.5,3.4,12.05,3.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
