Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,2,45,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,14,4,45,9.0,3.0,2.85,10.45,3.0,0.0,0.0
2018,5,14,5,0,18.0,6.0,2.8,10.5,6.0,4.72,0.0
2018,5,14,5,15,38.0,13.0,2.9,10.8,15.5,10.01,0.0
2018,5,14,5,30,58.0,20.0,3.0,11.1,25.0,15.39,6.5
2018,5,14,5,45,76.0,29.5,3.1,11.4,40.5,22.49,14.08
2018,5,14,6,0,94.0,39.0,3.2,11.7,56.0,29.47,20.7
2018,5,14,6,15,66.0,47.0,3.15,12.1,61.0,36.2,26.97
2018,5,14,6,30,38.0,55.0,3.1,12.5,66.0,42.61,32.8
2018,5,14,6,45,29.5,82.5,3.1,12.95,92.0,61.64,49.78
2018,5,14,7,0,21.0,110.0,3.1,13.4,118.0,79.82,65.74
2018,5,14,7,15,47.0,140.5,3.05,13.9,161.5,99.7,82.91
2018,5,14,7,30,73.0,171.0,3.0,14.4,205.0,118.96,99.24
2018,5,14,7,45,76.0,185.5,3.0,14.9,224.5,128.42,106.87
2018,5,14,8,0,79.0,200.0,3.0,15.4,244.0,137.68,114.24
2018,5,14,8,15,55.5,218.5,3.05,15.85,251.0,148.24,122.67
2018,5,14,8,30,32.0,237.0,3.1,16.3,258.0,158.45,130.73
2018,5,14,8,45,44.5,265.5,3.1,16.8,296.5,174.53,143.61
2018,5,14,9,0,57.0,294.0,3.1,17.3,335.0,190.07,155.9
2018,5,14,9,15,109.0,325.0,3.2,17.7,408.5,194.55,159.01
2018,5,14,9,30,161.0,356.0,3.3,18.1,482.0,209.46,170.76
2018,5,14,9,45,219.0,371.0,3.45,18.55,550.0,225.95,171.76
2018,5,14,10,0,277.0,386.0,3.6,19.0,618.0,245.27,179.41
2018,5,14,10,15,468.5,312.5,3.75,19.3,719.5,255.16,177.18
2018,5,14,10,30,660.0,239.0,3.9,19.6,821.0,290.04,198.07
2018,5,14,10,45,763.0,189.5,4.05,19.9,876.5,341.08,238.48
2018,5,14,11,0,866.0,140.0,4.2,20.2,932.0,397.61,285.18
2018,5,14,11,15,869.5,139.5,4.3,20.35,944.0,450.84,332.1
2018,5,14,11,30,873.0,139.0,4.4,20.5,956.0,503.63,377.77
2018,5,14,11,45,874.5,139.5,4.55,20.65,961.5,555.4,421.71
2018,5,14,12,0,876.0,140.0,4.7,20.8,967.0,606.19,463.85
2018,5,14,12,15,874.5,140.5,4.8,20.8,964.0,653.93,502.9
2018,5,14,12,30,873.0,141.0,4.9,20.8,961.0,699.96,539.87
2018,5,14,12,45,869.0,142.0,5.0,20.8,950.5,742.64,573.7
2018,5,14,13,0,865.0,143.0,5.1,20.8,940.0,782.96,605.29
2018,5,14,13,15,861.5,140.5,5.15,20.65,922.0,818.3,632.2
2018,5,14,13,30,858.0,138.0,5.2,20.5,904.0,850.74,656.4
2018,5,14,13,45,853.0,137.0,5.25,20.35,880.5,880.15,678.53
2018,5,14,14,0,848.0,136.0,5.3,20.2,857.0,906.4,698.53
2018,5,14,14,15,841.0,133.0,5.3,19.95,826.5,939.41,723.41
2018,5,14,14,30,834.0,130.0,5.3,19.7,796.0,955.5,736.43
2018,5,14,14,45,823.5,127.5,5.35,19.45,759.5,965.08,745.5
2018,5,14,15,0,813.0,125.0,5.4,19.2,723.0,970.94,752.16
2018,5,14,15,15,798.0,123.0,5.4,19.2,681.5,969.16,752.54
2018,5,14,15,30,783.0,121.0,5.4,19.2,640.0,963.66,750.49
2018,5,14,15,45,766.5,116.5,5.35,18.45,594.5,950.2,744.76
2018,5,14,16,0,750.0,112.0,5.3,17.7,549.0,933.22,736.57
2018,5,14,16,15,723.0,108.0,5.2,17.2,499.5,910.39,723.07
2018,5,14,16,30,696.0,104.0,5.1,16.7,450.0,877.51,702.08
2018,5,14,16,45,665.5,99.0,5.05,16.2,400.5,837.17,675.52
2018,5,14,17,0,635.0,94.0,5.0,15.7,351.0,794.59,646.63
2018,5,14,17,15,566.0,91.0,4.85,15.2,296.5,714.83,587.75
2018,5,14,17,30,497.0,88.0,4.7,14.7,242.0,634.37,526.48
2018,5,14,17,45,436.0,77.0,4.6,14.15,194.0,546.09,456.78
2018,5,14,18,0,375.0,66.0,4.5,13.6,146.0,468.2,392.56
2018,5,14,18,15,313.5,54.5,4.25,13.2,109.0,391.89,326.23
2018,5,14,18,30,252.0,43.0,4.0,12.8,72.0,319.91,258.14
2018,5,14,18,45,155.5,29.0,3.8,12.35,44.0,207.54,108.48
2018,5,14,19,0,59.0,15.0,3.6,11.9,16.0,57.03,0.0
2018,5,14,19,15,29.5,7.5,3.55,11.7,8.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,15,4,45,0.0,1.0,1.85,10.45,1.0,0.0,0.0
2018,5,15,5,0,0.0,2.0,1.9,10.6,2.0,1.57,0.0
2018,5,15,5,15,13.5,8.0,2.15,11.1,9.0,6.47,0.0
2018,5,15,5,30,27.0,14.0,2.4,11.6,16.0,11.27,3.37
2018,5,15,5,45,84.5,24.5,2.65,12.1,39.0,18.98,11.0
2018,5,15,6,0,142.0,35.0,2.9,12.6,62.0,26.08,17.62
2018,5,15,6,15,111.5,37.5,2.9,13.0,62.5,28.67,20.13
2018,5,15,6,30,81.0,40.0,2.9,13.4,63.0,30.06,21.43
2018,5,15,6,45,40.5,58.0,2.85,13.8,69.5,43.98,33.86
2018,5,15,7,0,0.0,76.0,2.8,14.2,76.0,58.14,46.33
2018,5,15,7,15,2.0,108.0,2.75,14.65,109.0,80.79,66.08
2018,5,15,7,30,4.0,140.0,2.7,15.1,142.0,102.76,84.89
2018,5,15,7,45,16.5,173.5,2.6,15.55,182.5,125.33,103.91
2018,5,15,8,0,29.0,207.0,2.5,16.0,223.0,140.38,116.2
2018,5,15,8,15,112.0,237.0,2.5,16.5,307.5,152.54,125.9
2018,5,15,8,30,195.0,267.0,2.5,17.0,392.0,169.97,139.92
2018,5,15,8,45,405.5,232.0,2.5,17.45,515.5,138.07,112.52
2018,5,15,9,0,616.0,197.0,2.5,17.9,639.0,121.07,97.81
2018,5,15,9,15,727.5,160.0,2.55,18.3,709.5,101.22,80.77
2018,5,15,9,30,839.0,123.0,2.6,18.7,780.0,90.97,71.87
2018,5,15,9,45,845.0,125.5,2.7,19.1,811.0,123.88,79.33
2018,5,15,10,0,851.0,128.0,2.8,19.5,842.0,177.91,104.24
2018,5,15,10,15,857.5,129.5,2.9,19.85,868.0,232.33,142.42
2018,5,15,10,30,864.0,131.0,3.0,20.2,894.0,287.42,187.49
2018,5,15,10,45,868.0,132.0,3.15,20.55,913.0,342.0,234.88
2018,5,15,11,0,872.0,133.0,3.3,20.9,932.0,396.6,282.8
2018,5,15,11,15,874.5,133.5,3.45,21.1,944.0,450.12,329.58
2018,5,15,11,30,877.0,134.0,3.6,21.3,956.0,503.12,374.99
2018,5,15,11,45,879.0,133.5,3.8,21.5,961.0,554.53,418.17
2018,5,15,12,0,881.0,133.0,4.0,21.7,966.0,604.93,459.54
2018,5,15,12,15,881.5,132.0,4.15,21.75,963.5,652.85,498.26
2018,5,15,12,30,882.0,131.0,4.3,21.8,961.0,699.14,534.96
2018,5,15,12,45,882.5,129.0,4.45,21.85,951.5,742.79,569.22
2018,5,15,13,0,883.0,127.0,4.6,21.9,942.0,784.25,601.54
2018,5,15,13,15,878.0,126.5,4.7,21.75,924.0,820.18,628.32
2018,5,15,13,30,873.0,126.0,4.8,21.6,906.0,853.18,652.94
2018,5,15,13,45,866.5,124.5,4.9,21.45,881.0,880.92,673.97
2018,5,15,14,0,860.0,123.0,5.0,21.3,856.0,905.35,692.83
2018,5,15,14,15,851.5,122.5,5.05,21.0,826.0,925.51,708.96
2018,5,15,14,30,843.0,122.0,5.1,20.7,796.0,942.22,722.87
2018,5,15,14,45,831.5,120.0,5.15,20.4,759.0,964.78,741.11
2018,5,15,15,0,820.0,118.0,5.2,20.1,722.0,970.16,747.48
2018,5,15,15,15,761.0,132.0,5.2,20.1,667.5,941.89,729.15
2018,5,15,15,30,702.0,146.0,5.2,20.1,613.0,917.96,714.07
2018,5,15,15,45,721.0,128.5,5.2,19.1,578.5,925.41,724.29
2018,5,15,16,0,740.0,111.0,5.2,18.1,544.0,921.87,726.61
2018,5,15,16,15,723.5,105.5,5.1,17.55,498.0,907.62,719.39
2018,5,15,16,30,707.0,100.0,5.0,17.0,452.0,883.42,704.9
2018,5,15,16,45,676.0,95.0,4.95,16.45,402.5,842.48,678.11
2018,5,15,17,0,645.0,90.0,4.9,15.9,353.0,799.33,649.07
2018,5,15,17,15,602.5,84.0,4.8,15.45,303.0,741.74,607.54
2018,5,15,17,30,560.0,78.0,4.7,15.0,253.0,683.06,563.73
2018,5,15,17,45,472.5,72.0,4.55,14.55,201.0,581.53,483.98
2018,5,15,18,0,385.0,66.0,4.4,14.1,149.0,476.99,398.72
2018,5,15,18,15,314.5,54.0,4.2,13.8,110.0,391.54,325.4
2018,5,15,18,30,244.0,42.0,4.0,13.5,71.0,310.73,250.99
2018,5,15,18,45,159.0,29.0,3.85,13.2,44.5,211.45,120.01
2018,5,15,19,0,74.0,16.0,3.7,12.9,18.0,69.34,0.0
2018,5,15,19,15,37.0,8.0,3.55,12.75,9.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,16,4,45,10.0,3.5,2.15,10.7,3.5,0.0,0.0
2018,5,16,5,0,20.0,7.0,2.2,10.9,7.0,5.51,0.0
2018,5,16,5,15,76.5,20.5,2.45,11.4,27.0,15.37,0.0
2018,5,16,5,30,133.0,34.0,2.7,11.9,47.0,25.43,14.93
2018,5,16,5,45,169.5,49.5,2.95,12.4,75.5,36.7,26.49
2018,5,16,6,0,206.0,65.0,3.2,12.9,104.0,47.82,36.89
2018,5,16,6,15,222.5,81.5,3.2,13.35,135.5,59.18,47.31
2018,5,16,6,30,239.0,98.0,3.2,13.8,167.0,70.24,57.24
2018,5,16,6,45,168.5,118.5,3.2,14.25,172.0,84.33,69.61
2018,5,16,7,0,98.0,139.0,3.2,14.7,177.0,96.16,79.75
2018,5,16,7,15,83.0,144.5,3.2,15.15,179.5,99.89,82.63
2018,5,16,7,30,68.0,150.0,3.2,15.6,182.0,106.87,88.28
2018,5,16,7,45,176.0,173.5,3.15,16.05,269.5,119.41,98.64
2018,5,16,8,0,284.0,197.0,3.1,16.5,357.0,128.34,105.77
2018,5,16,8,15,401.0,200.5,3.15,16.95,447.5,125.31,102.66
2018,5,16,8,30,518.0,204.0,3.2,17.4,538.0,128.39,104.8
2018,5,16,8,45,518.5,219.0,3.2,17.8,572.5,134.39,109.42
2018,5,16,9,0,519.0,234.0,3.2,18.2,607.0,139.94,113.62
2018,5,16,9,15,543.5,239.5,3.25,18.45,649.0,141.05,114.19
2018,5,16,9,30,568.0,245.0,3.3,18.7,691.0,142.06,114.69
2018,5,16,9,45,559.0,261.0,3.4,19.0,715.0,165.65,117.3
2018,5,16,10,0,550.0,277.0,3.5,19.3,739.0,212.51,143.02
2018,5,16,10,15,542.5,294.5,3.55,19.45,762.0,260.26,177.87
2018,5,16,10,30,535.0,312.0,3.6,19.6,785.0,308.02,216.62
2018,5,16,10,45,652.0,255.5,3.6,19.75,845.0,344.63,244.53
2018,5,16,11,0,769.0,199.0,3.6,19.9,905.0,399.83,288.9
2018,5,16,11,15,827.0,170.0,3.55,20.0,938.0,454.28,334.83
2018,5,16,11,30,885.0,141.0,3.5,20.1,971.0,511.81,382.85
2018,5,16,11,45,810.0,178.5,3.45,20.25,941.5,553.27,418.31
2018,5,16,12,0,735.0,216.0,3.4,20.4,912.0,588.58,447.37
2018,5,16,12,15,733.0,216.5,3.45,20.5,909.0,633.76,483.13
2018,5,16,12,30,731.0,217.0,3.5,20.6,906.0,677.38,516.89
2018,5,16,12,45,771.0,194.0,3.5,20.7,913.5,724.36,553.06
2018,5,16,13,0,811.0,171.0,3.5,20.8,921.0,776.81,592.45
2018,5,16,13,15,679.0,232.5,3.6,20.8,852.5,771.69,587.97
2018,5,16,13,30,547.0,294.0,3.7,20.8,784.0,746.65,569.27
2018,5,16,13,45,561.5,276.0,3.75,20.8,767.0,771.06,588.74
2018,5,16,14,0,576.0,258.0,3.8,20.8,750.0,798.47,609.86
2018,5,16,14,15,601.5,235.0,3.85,20.65,732.0,825.67,631.57
2018,5,16,14,30,627.0,212.0,3.9,20.5,714.0,850.2,651.51
2018,5,16,14,45,566.0,226.5,4.0,20.35,664.0,824.48,634.16
2018,5,16,15,0,505.0,241.0,4.1,20.2,614.0,787.12,608.75
2018,5,16,15,15,471.5,239.5,4.1,20.2,572.0,765.05,594.03
2018,5,16,15,30,438.0,238.0,4.1,20.2,530.0,740.01,576.98
2018,5,16,15,45,507.5,200.0,4.15,19.65,515.5,777.28,609.62
2018,5,16,16,0,577.0,162.0,4.2,19.1,501.0,821.85,646.13
2018,5,16,16,15,653.0,130.0,4.2,18.7,482.0,866.05,680.79
2018,5,16,16,30,729.0,98.0,4.2,18.3,463.0,903.11,710.37
2018,5,16,16,45,699.5,93.0,4.2,17.9,412.5,863.47,684.72
2018,5,16,17,0,670.0,88.0,4.2,17.5,362.0,821.53,657.25
2018,5,16,17,15,629.5,82.0,4.15,16.95,311.5,765.52,618.48
2018,5,16,17,30,589.0,76.0,4.1,16.4,261.0,708.32,577.3
2018,5,16,17,45,533.5,68.5,4.05,15.9,213.0,634.39,521.03
2018,5,16,18,0,478.0,61.0,4.0,15.4,165.0,560.85,462.25
2018,5,16,18,15,391.5,51.5,3.8,14.85,122.0,458.76,377.36
2018,5,16,18,30,305.0,42.0,3.6,14.3,79.0,361.53,291.27
2018,5,16,18,45,199.0,29.0,3.4,13.75,49.0,244.78,148.47
2018,5,16,19,0,93.0,16.0,3.2,13.2,19.0,83.94,0.0
2018,5,16,19,15,46.5,8.0,3.1,12.95,9.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,17,4,45,19.0,4.0,1.65,10.05,4.0,0.0,0.0
2018,5,17,5,0,38.0,8.0,1.7,10.3,8.0,6.29,0.0
2018,5,17,5,15,131.5,22.0,2.05,11.0,33.0,16.65,0.0
2018,5,17,5,30,225.0,36.0,2.4,11.7,58.0,27.24,16.63
2018,5,17,5,45,319.0,47.0,2.7,12.4,98.0,35.73,25.69
2018,5,17,6,0,413.0,58.0,3.0,13.1,138.0,46.74,35.94
2018,5,17,6,15,478.0,66.0,3.05,13.7,184.5,52.68,41.49
2018,5,17,6,30,543.0,74.0,3.1,14.3,231.0,58.62,46.81
2018,5,17,6,45,589.5,79.5,3.15,14.9,280.5,62.44,50.08
2018,5,17,7,0,636.0,85.0,3.2,15.5,330.0,66.27,53.24
2018,5,17,7,15,669.0,89.5,3.15,16.05,379.5,69.15,55.49
2018,5,17,7,30,702.0,94.0,3.1,16.6,429.0,71.99,57.66
2018,5,17,7,45,727.0,97.5,3.05,17.15,477.5,80.11,64.37
2018,5,17,8,0,752.0,101.0,3.0,17.7,526.0,82.12,65.73
2018,5,17,8,15,770.5,104.5,3.0,18.15,572.0,83.9,66.92
2018,5,17,8,30,789.0,108.0,3.0,18.6,618.0,85.57,68.02
2018,5,17,8,45,804.5,110.5,2.95,19.05,661.0,86.43,68.43
2018,5,17,9,0,820.0,113.0,2.9,19.5,704.0,87.2,68.79
2018,5,17,9,15,832.5,114.5,2.95,19.9,742.0,97.28,76.99
2018,5,17,9,30,845.0,116.0,3.0,20.3,780.0,97.74,77.09
2018,5,17,9,45,856.0,115.5,3.0,20.7,812.5,121.95,75.8
2018,5,17,10,0,867.0,115.0,3.0,21.1,845.0,175.35,100.58
2018,5,17,10,15,873.0,117.0,3.1,21.45,871.5,230.52,139.56
2018,5,17,10,30,879.0,119.0,3.2,21.8,898.0,286.33,185.22
2018,5,17,10,45,882.5,120.0,3.3,22.2,916.5,341.26,232.75
2018,5,17,11,0,886.0,121.0,3.4,22.6,935.0,396.12,280.64
2018,5,17,11,15,888.5,121.5,3.5,22.8,947.0,450.03,327.46
2018,5,17,11,30,891.0,122.0,3.6,23.0,959.0,503.38,372.82
2018,5,17,11,45,891.5,122.5,3.75,23.25,963.5,554.97,415.73
2018,5,17,12,0,892.0,123.0,3.9,23.5,968.0,605.42,456.65
2018,5,17,12,15,893.0,121.5,4.05,23.5,965.5,653.41,495.26
2018,5,17,12,30,894.0,120.0,4.2,23.5,963.0,699.77,531.86
2018,5,17,12,45,895.5,117.0,4.4,23.55,954.0,743.4,565.93
2018,5,17,13,0,897.0,114.0,4.6,23.6,945.0,784.84,598.01
2018,5,17,13,15,893.5,113.0,4.75,23.45,927.5,821.57,625.28
2018,5,17,13,30,890.0,112.0,4.9,23.3,910.0,855.43,650.63
2018,5,17,13,45,885.0,111.0,5.05,23.15,886.0,884.96,673.08
2018,5,17,14,0,880.0,110.0,5.2,23.0,862.0,911.27,693.45
2018,5,17,14,15,872.5,108.5,5.3,22.75,831.5,931.46,709.69
2018,5,17,14,30,865.0,107.0,5.4,22.5,801.0,948.13,723.7
2018,5,17,14,45,855.5,104.5,5.5,22.2,764.5,958.26,733.5
2018,5,17,15,0,846.0,102.0,5.6,21.9,728.0,964.74,740.98
2018,5,17,15,15,833.0,100.0,5.6,21.9,687.0,964.66,742.54
2018,5,17,15,30,820.0,98.0,5.6,21.9,646.0,974.3,751.14
2018,5,17,15,45,804.0,95.0,5.6,21.05,601.0,962.96,747.58
2018,5,17,16,0,788.0,92.0,5.6,20.2,556.0,948.15,741.69
2018,5,17,16,15,766.5,89.5,5.55,19.7,508.5,925.05,728.48
2018,5,17,16,30,745.0,87.0,5.5,19.2,461.0,898.86,712.94
2018,5,17,16,45,715.0,83.0,5.4,18.7,411.0,859.34,687.01
2018,5,17,17,0,685.0,79.0,5.3,18.2,361.0,823.95,663.65
2018,5,17,17,15,645.0,74.0,5.15,17.65,311.0,769.62,625.05
2018,5,17,17,30,605.0,69.0,5.0,17.1,261.0,714.18,584.31
2018,5,17,17,45,546.0,63.5,4.85,16.55,213.0,639.59,526.8
2018,5,17,18,0,487.0,58.0,4.7,16.0,165.0,565.57,467.11
2018,5,17,18,15,400.0,49.5,4.55,15.55,122.5,464.36,382.53
2018,5,17,18,30,313.0,41.0,4.4,15.1,80.0,366.53,296.0
2018,5,17,18,45,202.5,29.0,4.2,14.7,50.0,248.63,158.36
2018,5,17,19,0,92.0,17.0,4.0,14.3,20.0,84.0,0.0
2018,5,17,19,15,46.0,8.5,3.95,14.05,10.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,18,4,45,17.0,4.5,2.85,11.75,4.5,0.0,0.0
2018,5,18,5,0,34.0,9.0,2.9,11.9,9.0,7.08,0.0
2018,5,18,5,15,124.5,23.5,3.1,12.3,34.0,17.73,0.0
2018,5,18,5,30,215.0,38.0,3.3,12.7,59.0,28.63,17.87
2018,5,18,5,45,268.5,49.5,3.5,13.1,91.5,37.18,26.9
2018,5,18,6,0,322.0,61.0,3.7,13.5,124.0,45.63,34.91
2018,5,18,6,15,320.5,78.0,3.75,13.95,156.0,57.11,45.38
2018,5,18,6,30,319.0,95.0,3.8,14.4,188.0,68.08,55.19
2018,5,18,6,45,372.5,107.0,3.85,14.85,236.0,76.11,62.19
2018,5,18,7,0,426.0,119.0,3.9,15.3,284.0,84.0,68.89
2018,5,18,7,15,550.0,111.0,3.85,15.75,355.0,81.76,66.6
2018,5,18,7,30,674.0,103.0,3.8,16.2,426.0,77.33,62.4
2018,5,18,7,45,645.5,122.5,3.8,16.6,459.0,88.18,71.51
2018,5,18,8,0,617.0,142.0,3.8,17.0,492.0,98.24,79.81
2018,5,18,8,15,708.5,125.0,3.8,17.5,559.0,88.12,70.72
2018,5,18,8,30,800.0,108.0,3.8,18.0,626.0,85.83,68.41
2018,5,18,8,45,816.0,109.0,3.75,18.5,668.5,85.8,68.06
2018,5,18,9,0,832.0,110.0,3.7,19.0,711.0,85.77,67.72
2018,5,18,9,15,844.5,111.5,3.7,19.4,749.5,96.07,76.15
2018,5,18,9,30,857.0,113.0,3.7,19.8,788.0,96.58,76.3
2018,5,18,9,45,869.0,112.5,3.75,20.2,821.5,122.36,75.48
2018,5,18,10,0,881.0,112.0,3.8,20.6,855.0,176.51,101.07
2018,5,18,10,15,888.5,112.5,3.8,20.95,881.5,231.83,140.38
2018,5,18,10,30,896.0,113.0,3.8,21.3,908.0,287.9,186.5
2018,5,18,10,45,901.5,113.0,3.85,21.6,928.0,343.64,235.0
2018,5,18,11,0,907.0,113.0,3.9,21.9,948.0,399.48,284.04
2018,5,18,11,15,909.5,113.5,4.0,22.15,960.0,454.33,331.89
2018,5,18,11,30,912.0,114.0,4.1,22.4,972.0,508.58,378.22
2018,5,18,11,45,913.5,114.0,4.2,22.6,977.0,561.21,422.19
2018,5,18,12,0,915.0,114.0,4.3,22.8,982.0,612.74,464.16
2018,5,18,12,15,912.0,116.0,4.4,22.8,979.0,661.62,503.5
2018,5,18,12,30,909.0,118.0,4.5,22.8,976.0,708.63,540.7
2018,5,18,12,45,902.0,120.0,4.65,22.8,964.0,750.7,573.89
2018,5,18,13,0,895.0,122.0,4.8,22.8,952.0,790.13,604.65
2018,5,18,13,15,892.0,121.5,4.9,22.65,935.5,827.84,632.46
2018,5,18,13,30,889.0,121.0,5.0,22.5,919.0,862.75,658.36
2018,5,18,13,45,760.5,185.5,5.1,22.3,855.0,857.83,656.45
2018,5,18,14,0,632.0,250.0,5.2,22.1,791.0,841.94,644.78
2018,5,18,14,15,650.0,232.0,5.2,21.8,771.0,867.98,666.11
2018,5,18,14,30,668.0,214.0,5.2,21.5,751.0,891.24,685.35
2018,5,18,14,45,645.5,212.5,5.25,21.2,712.0,888.47,685.57
2018,5,18,15,0,623.0,211.0,5.3,20.9,673.0,881.84,683.24
2018,5,18,15,15,673.5,175.5,5.3,20.9,649.0,910.17,705.3
2018,5,18,15,30,724.0,140.0,5.3,20.9,625.0,933.19,723.25
2018,5,18,15,45,693.0,138.0,5.35,20.0,576.0,908.11,709.94
2018,5,18,16,0,662.0,136.0,5.4,19.1,527.0,879.69,694.28
2018,5,18,16,15,648.0,126.0,5.4,18.6,481.5,856.09,680.58
2018,5,18,16,30,634.0,116.0,5.4,18.1,436.0,829.5,664.46
2018,5,18,16,45,651.5,102.0,5.45,17.55,400.0,826.84,666.39
2018,5,18,17,0,669.0,88.0,5.5,17.0,364.0,820.49,665.24
2018,5,18,17,15,627.5,82.5,5.35,16.5,314.0,764.21,624.6
2018,5,18,17,30,586.0,77.0,5.2,16.0,264.0,706.77,581.91
2018,5,18,17,45,528.0,70.0,5.1,15.45,216.0,631.21,523.41
2018,5,18,18,0,470.0,63.0,5.0,14.9,168.0,556.07,462.58
2018,5,18,18,15,384.0,53.5,4.85,14.5,125.0,454.5,377.08
2018,5,18,18,30,298.0,44.0,4.7,14.1,82.0,358.1,291.51
2018,5,18,18,45,192.0,30.5,4.5,13.7,51.0,244.22,162.47
2018,5,18,19,0,86.0,17.0,4.3,13.3,20.0,79.43,0.0
2018,5,18,19,15,43.0,8.5,4.25,13.1,10.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.45,11.25,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.35,11.45,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,19,4,45,14.5,4.5,4.3,11.75,4.5,0.0,0.0
2018,5,19,5,0,29.0,9.0,4.3,11.8,9.0,7.08,0.0
2018,5,19,5,15,110.5,24.5,4.4,12.05,34.0,18.43,0.0
2018,5,19,5,30,192.0,40.0,4.5,12.3,59.0,29.96,19.16
2018,5,19,5,45,284.0,52.0,4.6,12.5,98.5,39.03,28.61
2018,5,19,6,0,376.0,64.0,4.7,12.7,138.0,48.15,37.27
2018,5,19,6,15,428.5,74.0,4.75,13.05,181.5,55.53,44.14
2018,5,19,6,30,481.0,84.0,4.8,13.4,225.0,65.39,53.02
2018,5,19,6,45,511.5,95.0,4.85,13.7,270.5,72.67,59.42
2018,5,19,7,0,542.0,106.0,4.9,14.0,316.0,79.65,65.41
2018,5,19,7,15,609.0,106.5,4.95,14.5,374.0,79.65,65.09
2018,5,19,7,30,676.0,107.0,5.0,15.0,432.0,79.98,65.04
2018,5,19,7,45,708.0,109.5,5.05,15.5,482.0,81.11,65.67
2018,5,19,8,0,740.0,112.0,5.1,16.0,532.0,82.27,66.32
2018,5,19,8,15,762.5,114.5,5.1,16.45,579.5,90.17,72.81
2018,5,19,8,30,785.0,117.0,5.1,16.9,627.0,91.07,73.23
2018,5,19,8,45,804.0,118.0,5.15,17.35,670.5,90.89,72.75
2018,5,19,9,0,823.0,119.0,5.2,17.8,714.0,90.72,72.3
2018,5,19,9,15,836.0,120.5,5.25,18.1,753.0,90.63,71.97
2018,5,19,9,30,849.0,122.0,5.3,18.4,792.0,100.79,80.33
2018,5,19,9,45,859.0,123.5,5.35,18.75,825.0,128.32,80.45
2018,5,19,10,0,869.0,125.0,5.4,19.1,858.0,182.82,107.19
2018,5,19,10,15,875.0,126.5,5.5,19.3,884.5,237.85,147.05
2018,5,19,10,30,881.0,128.0,5.6,19.5,911.0,293.49,193.64
2018,5,19,10,45,883.5,131.0,5.65,19.7,930.5,349.36,243.08
2018,5,19,11,0,886.0,134.0,5.7,19.9,950.0,405.13,292.95
2018,5,19,11,15,887.0,135.5,5.8,19.95,961.5,459.12,341.22
2018,5,19,11,30,888.0,137.0,5.9,20.0,973.0,512.47,388.06
2018,5,19,11,45,886.0,139.5,5.95,20.05,977.5,564.08,432.42
2018,5,19,12,0,884.0,142.0,6.0,20.1,982.0,614.45,474.72
2018,5,19,12,15,882.0,143.0,6.05,20.05,979.0,662.37,514.38
2018,5,19,12,30,880.0,144.0,6.1,20.0,976.0,708.57,551.93
2018,5,19,12,45,875.5,145.0,6.15,19.95,965.5,751.04,586.01
2018,5,19,13,0,871.0,146.0,6.2,19.9,955.0,791.12,617.79
2018,5,19,13,15,866.0,146.0,6.2,19.8,937.5,827.41,645.46
2018,5,19,13,30,861.0,146.0,6.2,19.7,920.0,860.85,670.4
2018,5,19,13,45,852.5,146.5,6.2,19.55,895.5,902.25,701.24
2018,5,19,14,0,844.0,147.0,6.2,19.4,871.0,927.59,720.52
2018,5,19,14,15,836.0,145.0,6.2,19.25,840.5,947.41,736.02
2018,5,19,14,30,828.0,143.0,6.2,19.1,810.0,963.62,749.13
2018,5,19,14,45,817.5,140.5,6.15,18.9,774.0,973.26,757.57
2018,5,19,15,0,807.0,138.0,6.1,18.7,738.0,979.15,763.55
2018,5,19,15,15,792.0,135.0,6.1,18.7,696.0,976.3,763.14
2018,5,19,15,30,777.0,132.0,6.1,18.7,654.0,969.69,760.25
2018,5,19,15,45,758.0,128.5,6.0,18.1,608.5,963.05,758.68
2018,5,19,16,0,739.0,125.0,5.9,17.5,563.0,945.25,749.09
2018,5,19,16,15,711.5,122.0,5.85,17.05,514.0,916.12,731.08
2018,5,19,16,30,684.0,119.0,5.8,16.6,465.0,884.01,710.7
2018,5,19,16,45,644.0,115.0,5.75,16.15,413.5,835.31,677.5
2018,5,19,17,0,604.0,111.0,5.7,15.7,362.0,784.35,641.86
2018,5,19,17,15,554.0,105.0,5.6,15.15,311.5,719.38,594.32
2018,5,19,17,30,504.0,99.0,5.5,14.6,261.0,647.26,539.57
2018,5,19,17,45,324.0,86.5,5.4,14.05,183.5,454.25,384.13
2018,5,19,18,0,144.0,74.0,5.3,13.5,106.0,246.7,208.12
2018,5,19,18,15,72.0,53.5,5.15,13.1,69.5,135.73,111.76
2018,5,19,18,30,0.0,33.0,5.0,12.7,33.0,26.43,16.27
2018,5,19,18,45,0.0,21.5,4.85,12.35,21.5,16.42,5.89
2018,5,19,19,0,0.0,10.0,4.7,12.0,10.0,7.87,0.0
2018,5,19,19,15,0.0,5.0,4.65,11.9,5.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.25,11.9,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.15,11.7,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,4,45,0.0,2.5,3.95,11.75,2.5,0.0,0.0
2018,5,20,5,0,0.0,5.0,4.0,11.8,5.0,3.93,0.0
2018,5,20,5,15,20.5,19.0,4.05,11.9,21.0,14.49,0.0
2018,5,20,5,30,41.0,33.0,4.1,12.0,37.0,24.78,15.03
2018,5,20,5,45,42.5,45.5,4.15,12.1,52.0,33.93,24.23
2018,5,20,6,0,44.0,58.0,4.2,12.2,67.0,43.4,33.15
2018,5,20,6,15,43.0,81.0,4.2,12.35,91.5,59.07,47.45
2018,5,20,6,30,42.0,104.0,4.2,12.5,116.0,74.35,61.22
2018,5,20,6,45,59.5,128.5,4.2,12.7,149.5,90.41,75.44
2018,5,20,7,0,77.0,153.0,4.2,12.9,183.0,106.18,89.16
2018,5,20,7,15,117.0,177.5,4.15,13.05,230.5,118.85,99.97
2018,5,20,7,30,157.0,202.0,4.1,13.2,278.0,133.6,112.45
2018,5,20,7,45,151.0,224.0,4.1,13.4,303.5,145.73,122.48
2018,5,20,8,0,145.0,246.0,4.1,13.6,329.0,157.38,132.01
2018,5,20,8,15,156.0,267.5,4.1,13.7,363.5,168.76,141.28
2018,5,20,8,30,167.0,289.0,4.1,13.8,398.0,179.72,150.13
2018,5,20,8,45,207.0,307.5,4.05,13.9,451.5,189.73,158.12
2018,5,20,9,0,247.0,326.0,4.0,14.0,505.0,186.93,155.29
2018,5,20,9,15,315.5,326.5,4.05,14.1,567.5,187.4,155.31
2018,5,20,9,30,384.0,327.0,4.1,14.2,630.0,187.89,155.37
2018,5,20,9,45,419.0,327.5,4.15,14.3,671.0,191.61,141.9
2018,5,20,10,0,454.0,328.0,4.2,14.4,712.0,228.89,162.28
2018,5,20,10,15,417.0,355.0,4.25,14.7,716.0,271.07,195.29
2018,5,20,10,30,380.0,382.0,4.3,15.0,720.0,321.35,237.38
2018,5,20,10,45,487.0,336.5,4.35,15.3,779.5,349.47,258.3
2018,5,20,11,0,594.0,291.0,4.4,15.6,839.0,392.76,293.13
2018,5,20,11,15,549.5,317.5,4.45,16.1,829.5,438.95,333.25
2018,5,20,11,30,505.0,344.0,4.5,16.6,820.0,475.49,364.55
2018,5,20,11,45,481.5,360.0,4.55,17.1,816.0,512.16,394.64
2018,5,20,12,0,458.0,376.0,4.6,17.6,812.0,546.71,422.14
2018,5,20,12,15,526.5,338.0,4.65,17.95,837.5,598.02,462.62
2018,5,20,12,30,595.0,300.0,4.7,18.3,863.0,649.46,503.01
2018,5,20,12,45,664.5,260.5,4.75,18.7,883.0,707.95,548.11
2018,5,20,13,0,734.0,221.0,4.8,19.1,903.0,767.3,593.37
2018,5,20,13,15,693.0,237.5,4.9,19.05,872.0,787.53,609.15
2018,5,20,13,30,652.0,254.0,5.0,19.0,841.0,802.75,621.25
2018,5,20,13,45,552.0,295.0,5.1,18.95,782.5,780.28,604.71
2018,5,20,14,0,452.0,336.0,5.2,18.9,724.0,753.9,584.9
2018,5,20,14,15,420.0,335.0,5.3,18.4,685.5,745.2,580.77
2018,5,20,14,30,388.0,334.0,5.4,17.9,647.0,713.59,559.97
2018,5,20,14,45,497.5,274.0,5.45,17.4,656.5,797.67,627.76
2018,5,20,15,0,607.0,214.0,5.5,16.9,666.0,868.78,685.65
2018,5,20,15,15,592.5,205.0,5.5,16.9,625.5,858.9,679.73
2018,5,20,15,30,578.0,196.0,5.5,16.9,585.0,845.64,671.83
2018,5,20,15,45,421.5,223.5,5.55,15.8,496.5,715.09,575.51
2018,5,20,16,0,265.0,251.0,5.6,14.7,408.0,568.47,463.13
2018,5,20,16,15,247.0,227.5,5.5,14.35,364.0,528.37,433.92
2018,5,20,16,30,229.0,204.0,5.4,14.0,320.0,486.48,402.48
2018,5,20,16,45,236.5,181.5,5.3,13.65,290.5,470.07,391.75
2018,5,20,17,0,244.0,159.0,5.2,13.3,261.0,451.74,379.18
2018,5,20,17,15,175.0,132.5,5.05,13.15,200.5,328.48,277.95
2018,5,20,17,30,106.0,106.0,4.9,13.0,140.0,229.05,193.59
2018,5,20,17,45,88.5,84.5,4.75,12.85,109.5,186.42,157.25
2018,5,20,18,0,71.0,63.0,4.6,12.7,79.0,143.12,119.54
2018,5,20,18,15,54.5,49.0,4.4,12.6,59.5,112.08,91.57
2018,5,20,18,30,38.0,35.0,4.2,12.5,40.0,81.19,63.26
2018,5,20,18,45,20.5,23.0,4.05,12.4,25.5,39.87,23.8
2018,5,20,19,0,3.0,11.0,3.9,12.3,11.0,10.96,0.0
2018,5,20,19,15,1.5,5.5,3.75,12.25,5.5,4.33,0.0
2018,5,20,19,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,21,4,45,10.5,4.5,1.6,11.35,4.5,0.0,0.0
2018,5,21,5,0,21.0,9.0,1.7,11.5,9.0,7.08,0.0
2018,5,21,5,15,88.0,26.5,1.8,11.8,34.5,19.61,0.0
2018,5,21,5,30,155.0,44.0,1.9,12.1,60.0,32.29,21.44
2018,5,21,5,45,242.0,58.0,2.0,12.35,99.0,42.95,32.17
2018,5,21,6,0,329.0,72.0,2.1,12.6,138.0,53.23,41.86
2018,5,21,6,15,394.5,83.0,2.1,12.95,184.0,61.22,49.27
2018,5,21,6,30,460.0,94.0,2.1,13.3,230.0,69.15,56.39
2018,5,21,6,45,509.0,101.5,2.1,13.65,279.0,74.51,61.04
2018,5,21,7,0,558.0,109.0,2.1,14.0,328.0,81.98,67.41
2018,5,21,7,15,595.0,115.0,2.05,14.55,377.5,85.22,69.9
2018,5,21,7,30,632.0,121.0,2.0,15.1,427.0,88.39,72.27
2018,5,21,7,45,661.5,125.5,1.95,15.7,476.0,90.32,73.53
2018,5,21,8,0,691.0,130.0,1.9,16.3,525.0,92.2,74.72
2018,5,21,8,15,714.0,133.5,1.9,16.9,571.5,93.24,75.19
2018,5,21,8,30,737.0,137.0,1.9,17.5,618.0,94.2,75.61
2018,5,21,8,45,755.5,139.0,1.95,18.1,660.5,102.36,82.13
2018,5,21,9,0,774.0,141.0,2.0,18.7,703.0,102.2,81.59
2018,5,21,9,15,793.5,139.5,2.05,19.25,742.0,100.01,79.4
2018,5,21,9,30,813.0,138.0,2.1,19.8,781.0,97.95,77.34
2018,5,21,9,45,836.5,131.0,2.2,20.35,816.5,122.88,74.9
2018,5,21,10,0,860.0,124.0,2.3,20.9,852.0,182.97,106.13
2018,5,21,10,15,866.0,125.5,2.4,21.35,878.0,237.31,144.91
2018,5,21,10,30,872.0,127.0,2.5,21.8,904.0,292.26,189.86
2018,5,21,10,45,876.0,128.0,2.6,22.25,923.0,346.77,236.75
2018,5,21,11,0,880.0,129.0,2.7,22.7,942.0,401.28,283.94
2018,5,21,11,15,881.5,130.5,2.85,23.1,954.0,454.9,329.95
2018,5,21,11,30,883.0,132.0,3.0,23.5,966.0,507.93,374.43
2018,5,21,11,45,883.5,132.0,3.1,23.85,970.0,558.73,416.05
2018,5,21,12,0,884.0,132.0,3.2,24.2,974.0,608.43,455.66
2018,5,21,12,15,881.5,133.0,3.35,24.4,970.5,655.66,492.86
2018,5,21,12,30,879.0,134.0,3.5,24.6,967.0,701.12,527.93
2018,5,21,12,45,873.0,135.5,3.7,24.8,955.5,742.46,559.55
2018,5,21,13,0,867.0,137.0,3.9,25.0,944.0,781.33,588.88
2018,5,21,13,15,862.0,136.0,4.1,24.95,926.0,816.29,614.69
2018,5,21,13,30,857.0,135.0,4.3,24.9,908.0,848.35,638.14
2018,5,21,13,45,850.0,134.0,4.45,24.85,883.0,875.65,658.18
2018,5,21,14,0,843.0,133.0,4.6,24.8,858.0,899.7,676.38
2018,5,21,14,15,833.5,131.5,4.75,24.5,827.0,917.65,691.38
2018,5,21,14,30,824.0,130.0,4.9,24.2,796.0,946.22,713.93
2018,5,21,14,45,812.5,127.5,5.05,23.9,759.5,954.48,722.64
2018,5,21,15,0,801.0,125.0,5.2,23.6,723.0,959.05,729.11
2018,5,21,15,15,786.5,122.5,5.2,23.6,682.0,956.97,729.22
2018,5,21,15,30,772.0,120.0,5.2,23.6,641.0,951.26,727.01
2018,5,21,15,45,754.0,116.5,5.4,22.6,596.0,937.33,723.38
2018,5,21,16,0,736.0,113.0,5.6,21.6,551.0,919.97,717.22
2018,5,21,16,15,712.0,109.0,5.6,20.9,503.5,900.09,707.1
2018,5,21,16,30,688.0,105.0,5.6,20.2,456.0,870.36,689.65
2018,5,21,16,45,657.0,100.0,5.65,19.5,406.5,829.66,663.98
2018,5,21,17,0,626.0,95.0,5.7,18.8,357.0,786.8,635.97
2018,5,21,17,15,565.0,91.5,5.65,18.0,304.5,714.55,584.24
2018,5,21,17,30,504.0,88.0,5.6,17.2,252.0,641.63,530.15
2018,5,21,17,45,429.0,80.0,5.55,16.4,202.5,542.68,452.95
2018,5,21,18,0,354.0,72.0,5.5,15.6,153.0,456.55,383.03
2018,5,21,18,15,278.5,60.0,5.4,15.1,114.0,367.51,306.99
2018,5,21,18,30,203.0,48.0,5.3,14.6,75.0,283.23,231.52
2018,5,21,18,45,133.5,33.0,5.2,14.1,48.0,186.21,133.28
2018,5,21,19,0,64.0,18.0,5.1,13.6,21.0,63.39,0.0
2018,5,21,19,15,32.0,9.0,5.1,13.4,10.5,30.51,0.0
2018,5,21,19,30,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.95,12.7,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,4,45,16.0,4.5,3.2,11.9,5.0,0.0,0.0
2018,5,22,5,0,32.0,9.0,3.2,12.0,10.0,7.08,0.0
2018,5,22,5,15,113.0,25.0,3.3,12.2,36.0,18.82,0.12
2018,5,22,5,30,194.0,41.0,3.4,12.4,62.0,30.69,20.17
2018,5,22,5,45,233.0,52.0,3.5,12.65,90.0,38.71,28.42
2018,5,22,6,0,272.0,63.0,3.6,12.9,118.0,46.58,35.91
2018,5,22,6,15,225.5,84.5,3.6,13.15,138.5,61.25,49.26
2018,5,22,6,30,179.0,106.0,3.6,13.4,159.0,74.52,61.15
2018,5,22,6,45,232.0,124.0,3.55,13.6,206.5,86.45,71.65
2018,5,22,7,0,285.0,142.0,3.5,13.8,254.0,98.17,81.76
2018,5,22,7,15,352.0,151.5,3.55,14.1,309.0,101.79,84.59
2018,5,22,7,30,419.0,161.0,3.6,14.4,364.0,107.57,89.26
2018,5,22,7,45,511.5,155.5,3.6,14.7,430.0,105.09,86.69
2018,5,22,8,0,604.0,150.0,3.6,15.0,496.0,102.75,84.29
2018,5,22,8,15,675.5,139.0,3.7,15.55,556.0,95.51,77.61
2018,5,22,8,30,747.0,128.0,3.8,16.1,616.0,96.89,78.41
2018,5,22,8,45,769.0,128.5,3.9,16.65,660.0,96.17,77.41
2018,5,22,9,0,791.0,129.0,4.0,17.2,704.0,95.49,76.47
2018,5,22,9,15,807.0,129.0,4.1,17.6,742.5,94.36,75.22
2018,5,22,9,30,823.0,129.0,4.2,18.0,781.0,93.27,74.03
2018,5,22,9,45,840.5,126.0,4.3,18.4,815.5,131.1,81.76
2018,5,22,10,0,858.0,123.0,4.4,18.8,850.0,183.0,107.32
2018,5,22,10,15,866.5,123.5,4.5,19.05,877.0,237.06,146.68
2018,5,22,10,30,875.0,124.0,4.6,19.3,904.0,291.99,192.58
2018,5,22,10,45,883.0,122.5,4.7,19.55,924.5,346.33,240.48
2018,5,22,11,0,891.0,121.0,4.8,19.8,945.0,401.02,289.17
2018,5,22,11,15,894.5,121.5,4.85,19.85,958.0,455.25,337.27
2018,5,22,11,30,898.0,122.0,4.9,19.9,971.0,509.04,384.07
2018,5,22,11,45,900.5,121.5,5.0,20.0,976.5,561.04,428.44
2018,5,22,12,0,903.0,121.0,5.1,20.1,982.0,612.08,471.01
2018,5,22,12,15,901.0,122.0,5.15,20.05,979.0,660.22,510.54
2018,5,22,12,30,899.0,123.0,5.2,20.0,976.0,706.58,547.9
2018,5,22,12,45,894.0,125.5,5.2,20.0,966.0,749.96,581.98
2018,5,22,13,0,889.0,128.0,5.2,20.0,956.0,790.95,613.69
2018,5,22,13,15,885.0,127.0,5.2,19.9,938.5,827.26,640.38
2018,5,22,13,30,881.0,126.0,5.2,19.8,921.0,860.69,664.91
2018,5,22,13,45,875.5,124.5,5.25,19.7,897.0,889.35,686.36
2018,5,22,14,0,870.0,123.0,5.3,19.6,873.0,914.76,705.63
2018,5,22,14,15,862.5,121.5,5.25,19.4,842.5,934.98,720.99
2018,5,22,14,30,855.0,120.0,5.2,19.2,812.0,951.72,734.05
2018,5,22,14,45,844.5,117.5,5.2,19.05,775.5,961.03,742.24
2018,5,22,15,0,834.0,115.0,5.2,18.9,739.0,980.53,757.83
2018,5,22,15,15,820.5,112.5,5.2,18.9,697.5,979.72,758.78
2018,5,22,15,30,807.0,110.0,5.2,18.9,656.0,975.23,757.44
2018,5,22,15,45,789.5,107.5,5.15,18.35,611.0,963.09,752.07
2018,5,22,16,0,772.0,105.0,5.1,17.8,566.0,947.47,744.34
2018,5,22,16,15,749.5,101.5,5.0,17.4,518.0,922.23,728.89
2018,5,22,16,30,727.0,98.0,4.9,17.0,470.0,900.73,716.12
2018,5,22,16,45,696.5,93.0,4.85,16.6,419.5,860.16,689.45
2018,5,22,17,0,666.0,88.0,4.8,16.2,369.0,817.34,660.61
2018,5,22,17,15,625.0,83.0,4.7,15.7,319.0,762.35,621.68
2018,5,22,17,30,584.0,78.0,4.6,15.2,269.0,706.19,580.56
2018,5,22,17,45,526.5,71.0,4.5,14.7,221.0,631.23,522.96
2018,5,22,18,0,469.0,64.0,4.4,14.2,173.0,556.75,463.21
2018,5,22,18,15,387.0,55.5,4.25,13.75,130.5,459.9,382.35
2018,5,22,18,30,305.0,47.0,4.1,13.3,88.0,367.32,301.32
2018,5,22,18,45,200.5,33.5,3.9,12.9,56.0,259.56,190.63
2018,5,22,19,0,96.0,20.0,3.7,12.5,24.0,128.35,0.0
2018,5,22,19,15,48.0,10.0,3.65,12.35,12.0,43.02,0.0
2018,5,22,19,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,23,4,45,17.0,5.5,2.3,12.0,6.0,0.0,0.0
2018,5,23,5,0,34.0,11.0,2.4,12.1,12.0,8.65,0.0
2018,5,23,5,15,56.0,16.0,2.5,12.3,21.0,12.34,0.0
2018,5,23,5,30,78.0,21.0,2.6,12.5,30.0,16.29,8.13
2018,5,23,5,45,130.0,30.5,2.75,12.7,53.5,22.87,14.53
2018,5,23,6,0,182.0,40.0,2.9,12.9,77.0,29.88,21.07
2018,5,23,6,15,91.0,42.5,2.95,13.1,61.0,31.96,23.11
2018,5,23,6,30,0.0,45.0,3.0,13.3,45.0,34.39,25.33
2018,5,23,6,45,0.0,61.0,3.0,13.55,61.0,46.74,36.35
2018,5,23,7,0,0.0,77.0,3.0,13.8,77.0,58.97,47.1
2018,5,23,7,15,0.0,89.5,3.1,14.15,89.5,68.19,55.03
2018,5,23,7,30,0.0,102.0,3.2,14.5,102.0,77.34,62.8
2018,5,23,7,45,0.5,118.0,3.25,14.8,118.5,88.85,72.55
2018,5,23,8,0,1.0,134.0,3.3,15.1,135.0,100.25,82.09
2018,5,23,8,15,3.5,157.0,3.45,15.6,159.5,116.27,95.43
2018,5,23,8,30,6.0,180.0,3.6,16.1,184.0,132.03,108.4
2018,5,23,8,45,6.0,186.0,3.7,16.65,190.0,136.49,111.65
2018,5,23,9,0,6.0,192.0,3.8,17.2,196.0,140.87,114.84
2018,5,23,9,15,7.5,203.0,3.9,17.65,208.5,148.5,120.79
2018,5,23,9,30,9.0,214.0,4.0,18.1,221.0,156.05,126.65
2018,5,23,9,45,12.0,236.0,4.15,18.6,246.0,171.76,132.83
2018,5,23,10,0,15.0,258.0,4.3,19.1,271.0,188.7,145.42
2018,5,23,10,15,16.0,271.0,4.4,19.4,285.0,200.01,153.86
2018,5,23,10,30,17.0,284.0,4.5,19.7,299.0,211.61,162.63
2018,5,23,10,45,20.0,306.5,4.55,20.0,324.5,230.56,177.07
2018,5,23,11,0,23.0,329.0,4.6,20.3,350.0,241.36,185.18
2018,5,23,11,15,31.5,352.0,4.65,20.45,381.5,265.76,203.88
2018,5,23,11,30,40.0,375.0,4.7,20.6,413.0,292.02,224.02
2018,5,23,11,45,144.0,385.0,4.75,20.75,522.5,359.47,275.69
2018,5,23,12,0,248.0,395.0,4.8,20.9,632.0,440.27,337.75
2018,5,23,12,15,321.0,366.0,4.85,20.9,671.5,487.77,375.22
2018,5,23,12,30,394.0,337.0,4.9,20.9,711.0,545.58,420.52
2018,5,23,12,45,395.5,334.0,4.9,20.9,706.0,573.94,442.69
2018,5,23,13,0,397.0,331.0,4.9,20.9,701.0,601.05,463.8
2018,5,23,13,15,493.0,300.5,4.9,20.75,751.5,678.95,524.0
2018,5,23,13,30,589.0,270.0,4.9,20.6,802.0,763.38,588.07
2018,5,23,13,45,697.0,212.5,4.9,20.5,826.0,836.13,643.83
2018,5,23,14,0,805.0,155.0,4.9,20.4,850.0,900.04,690.76
2018,5,23,14,15,840.0,132.5,4.95,20.2,835.0,924.48,709.38
2018,5,23,14,30,875.0,110.0,5.0,20.0,820.0,960.62,736.57
2018,5,23,14,45,868.0,107.0,5.0,19.75,784.5,972.89,746.94
2018,5,23,15,0,861.0,104.0,5.0,19.5,749.0,981.54,755.11
2018,5,23,15,15,828.0,109.5,5.0,19.5,701.5,983.67,758.19
2018,5,23,15,30,795.0,115.0,5.0,19.5,654.0,968.75,749.49
2018,5,23,15,45,762.5,116.5,5.0,18.75,604.5,945.86,737.5
2018,5,23,16,0,730.0,118.0,5.0,18.0,555.0,926.94,728.32
2018,5,23,16,15,730.5,106.5,4.95,17.5,513.0,915.58,723.48
2018,5,23,16,30,731.0,95.0,4.9,17.0,471.0,894.36,711.42
2018,5,23,16,45,723.5,87.0,4.85,16.5,426.5,872.88,699.05
2018,5,23,17,0,716.0,79.0,4.8,16.0,382.0,848.43,684.16
2018,5,23,17,15,678.5,74.5,4.65,15.4,331.5,802.94,652.57
2018,5,23,17,30,641.0,70.0,4.5,14.8,281.0,750.03,614.3
2018,5,23,17,45,586.5,64.5,4.4,14.25,232.0,678.88,560.38
2018,5,23,18,0,532.0,59.0,4.3,13.7,183.0,608.06,504.17
2018,5,23,18,15,451.0,51.0,4.1,13.2,138.5,511.52,424.07
2018,5,23,18,30,370.0,43.0,3.9,12.7,94.0,418.02,342.66
2018,5,23,18,45,252.5,31.5,3.7,12.25,60.0,296.38,221.99
2018,5,23,19,0,135.0,20.0,3.5,11.8,26.0,159.23,0.0
2018,5,23,19,15,67.5,10.0,3.35,11.6,13.0,57.33,0.0
2018,5,23,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
