Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,17,0,751.0,75.0,2.7,33.1,406.0,878.25,647.04
2018,6,2,17,15,716.0,71.5,2.55,31.95,355.5,829.55,618.26
2018,6,2,17,30,681.0,68.0,2.4,30.8,305.0,785.59,591.62
2018,6,2,17,45,631.0,63.0,2.2,29.6,255.0,718.71,547.25
2018,6,2,18,0,581.0,58.0,2.0,28.4,205.0,651.94,500.72
2018,6,2,18,15,507.5,51.5,2.05,27.15,159.5,562.88,436.39
2018,6,2,18,30,434.0,45.0,2.1,25.9,114.0,476.29,369.64
2018,6,2,18,45,323.0,36.0,2.15,24.65,77.5,359.44,272.52
2018,6,2,19,0,212.0,27.0,2.2,23.4,41.0,239.99,102.65
2018,6,2,19,15,119.0,16.0,2.45,22.7,22.5,100.28,0.0
2018,6,2,19,30,26.0,5.0,2.7,22.0,4.0,0.0,0.0
2018,6,2,19,45,13.0,2.5,2.9,21.3,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.1,20.6,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.15,20.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.2,17.95,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.2,17.25,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,3,4,45,59.5,8.5,2.8,14.85,10.5,0.0,0.0
2018,6,3,5,0,119.0,17.0,3.0,15.1,21.0,13.38,0.0
2018,6,3,5,15,237.5,27.5,3.05,15.65,51.5,22.65,9.56
2018,6,3,5,30,356.0,38.0,3.1,16.2,82.0,31.24,20.92
2018,6,3,5,45,441.0,46.0,3.15,16.75,125.0,37.66,27.21
2018,6,3,6,0,526.0,54.0,3.2,17.3,168.0,44.15,33.24
2018,6,3,6,15,583.0,59.5,3.1,18.1,216.0,48.49,37.15
2018,6,3,6,30,640.0,65.0,3.0,18.9,264.0,52.89,40.94
2018,6,3,6,45,679.0,69.0,2.9,19.75,314.0,55.99,43.45
2018,6,3,7,0,718.0,73.0,2.8,20.6,364.0,63.89,50.03
2018,6,3,7,15,747.0,76.5,2.8,21.5,414.5,66.62,52.02
2018,6,3,7,30,776.0,80.0,2.8,22.4,465.0,69.3,53.93
2018,6,3,7,45,796.5,83.0,2.8,23.25,513.5,71.4,55.32
2018,6,3,8,0,817.0,86.0,2.8,24.1,562.0,73.42,56.64
2018,6,3,8,15,833.0,88.5,2.8,24.95,608.0,83.66,64.81
2018,6,3,8,30,849.0,91.0,2.8,25.8,654.0,85.63,66.01
2018,6,3,8,45,861.5,93.5,2.75,26.6,696.5,87.35,67.03
2018,6,3,9,0,874.0,96.0,2.7,27.4,739.0,88.91,67.91
2018,6,3,9,15,884.5,97.0,2.7,28.15,777.0,89.42,67.96
2018,6,3,9,30,895.0,98.0,2.7,28.9,815.0,89.82,67.93
2018,6,3,9,45,903.5,99.0,2.7,29.65,847.5,127.5,71.18
2018,6,3,10,0,912.0,100.0,2.7,30.4,880.0,182.78,99.19
2018,6,3,10,15,917.5,100.5,2.7,31.05,906.0,238.29,138.2
2018,6,3,10,30,923.0,101.0,2.7,31.7,932.0,294.31,182.69
2018,6,3,10,45,926.5,102.0,2.75,32.35,951.5,350.35,229.13
2018,6,3,11,0,930.0,103.0,2.8,33.0,971.0,406.3,275.54
2018,6,3,11,15,932.0,103.5,2.9,33.45,983.0,461.03,320.59
2018,6,3,11,30,934.0,104.0,3.0,33.9,995.0,515.13,364.01
2018,6,3,11,45,934.5,104.5,3.05,34.35,1000.0,567.63,404.93
2018,6,3,12,0,935.0,105.0,3.1,34.8,1005.0,618.98,443.75
2018,6,3,12,15,934.0,105.0,3.25,34.85,1002.5,667.68,480.72
2018,6,3,12,30,933.0,105.0,3.4,34.9,1000.0,714.63,515.68
2018,6,3,12,45,864.5,147.5,3.55,34.95,970.0,743.61,536.79
2018,6,3,13,0,796.0,190.0,3.7,35.0,940.0,779.68,561.61
2018,6,3,13,15,793.5,187.5,3.8,34.85,924.0,814.94,587.26
2018,6,3,13,30,791.0,185.0,3.9,34.7,908.0,847.47,610.88
2018,6,3,13,45,730.5,213.0,4.0,34.55,867.5,863.27,621.79
2018,6,3,14,0,670.0,241.0,4.1,34.4,827.0,865.4,623.82
2018,6,3,14,15,635.0,250.0,4.15,34.15,790.0,867.76,626.8
2018,6,3,14,30,600.0,259.0,4.2,33.9,753.0,865.5,626.7
2018,6,3,14,45,637.0,226.5,4.3,33.6,730.5,891.05,647.5
2018,6,3,15,0,674.0,194.0,4.4,33.3,708.0,912.79,664.97
2018,6,3,15,15,699.0,170.0,4.4,33.3,678.0,927.33,675.88
2018,6,3,15,30,724.0,146.0,4.4,33.3,648.0,937.78,684.29
2018,6,3,15,45,727.5,133.0,4.5,32.25,609.0,935.17,687.64
2018,6,3,16,0,731.0,120.0,4.6,31.2,570.0,928.93,688.75
2018,6,3,16,15,692.5,118.5,4.65,30.4,517.0,890.75,667.23
2018,6,3,16,30,654.0,117.0,4.7,29.6,464.0,849.82,643.7
2018,6,3,16,45,682.0,99.0,4.7,28.85,429.5,852.72,650.0
2018,6,3,17,0,710.0,81.0,4.7,28.1,395.0,845.04,648.56
2018,6,3,17,15,698.0,73.5,4.65,27.05,350.5,814.48,631.07
2018,6,3,17,30,686.0,66.0,4.6,26.0,306.0,781.49,611.07
2018,6,3,17,45,640.0,61.5,4.55,24.95,257.0,725.01,572.53
2018,6,3,18,0,594.0,57.0,4.5,23.9,208.0,662.47,527.3
2018,6,3,18,15,495.0,52.0,4.45,22.85,159.0,552.6,443.09
2018,6,3,18,30,396.0,47.0,4.4,21.8,110.0,446.27,357.51
2018,6,3,18,45,316.0,37.0,4.3,20.75,76.5,354.76,276.59
2018,6,3,19,0,236.0,27.0,4.2,19.7,43.0,255.18,122.81
2018,6,3,19,15,134.5,16.5,4.25,19.1,24.0,112.17,0.0
2018,6,3,19,30,33.0,6.0,4.3,18.5,5.0,0.0,0.0
2018,6,3,19,45,16.5,3.0,4.3,17.85,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.25,16.3,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.2,15.75,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,4,4,45,71.5,8.5,3.7,13.1,11.0,0.0,0.0
2018,6,4,5,0,143.0,17.0,3.8,13.3,22.0,13.38,0.0
2018,6,4,5,15,269.0,26.5,3.85,13.85,53.5,21.87,9.34
2018,6,4,5,30,395.0,36.0,3.9,14.4,85.0,29.77,19.86
2018,6,4,5,45,480.0,42.5,3.95,15.0,128.5,35.13,25.21
2018,6,4,6,0,565.0,49.0,4.0,15.6,172.0,40.62,30.37
2018,6,4,6,15,619.0,54.0,4.05,16.5,220.5,44.78,34.12
2018,6,4,6,30,673.0,59.0,4.1,17.4,269.0,52.98,41.27
2018,6,4,6,45,711.0,62.5,4.15,18.3,319.5,56.09,43.79
2018,6,4,7,0,749.0,66.0,4.2,19.2,370.0,59.21,46.24
2018,6,4,7,15,776.0,68.5,4.25,20.05,420.0,61.41,47.84
2018,6,4,7,30,803.0,71.0,4.3,20.9,470.0,63.61,49.39
2018,6,4,7,45,823.0,74.0,4.35,21.8,519.0,73.69,57.63
2018,6,4,8,0,843.0,77.0,4.4,22.7,568.0,76.53,59.62
2018,6,4,8,15,858.5,79.0,4.5,23.4,614.5,78.5,60.92
2018,6,4,8,30,874.0,81.0,4.6,24.1,661.0,80.34,62.1
2018,6,4,8,45,886.5,83.5,4.65,24.8,704.5,82.26,63.35
2018,6,4,9,0,899.0,86.0,4.7,25.5,748.0,84.03,64.47
2018,6,4,9,15,903.5,90.5,4.75,25.85,785.0,86.48,66.26
2018,6,4,9,30,908.0,95.0,4.8,26.2,822.0,88.67,67.83
2018,6,4,9,45,905.5,101.5,4.85,26.6,851.5,129.07,73.36
2018,6,4,10,0,903.0,108.0,4.9,27.0,881.0,185.97,103.72
2018,6,4,10,15,910.0,108.5,5.0,27.05,908.0,241.33,143.77
2018,6,4,10,30,917.0,109.0,5.1,27.1,935.0,297.38,189.85
2018,6,4,10,45,923.0,109.5,5.2,27.2,956.0,353.62,238.33
2018,6,4,11,0,929.0,110.0,5.3,27.3,977.0,410.05,287.4
2018,6,4,11,15,932.0,110.5,5.45,27.1,990.0,465.24,335.57
2018,6,4,11,30,935.0,111.0,5.6,26.9,1003.0,519.91,382.54
2018,6,4,11,45,938.0,110.0,5.75,26.7,1009.0,572.9,427.33
2018,6,4,12,0,941.0,109.0,5.9,26.5,1015.0,624.93,470.49
2018,6,4,12,15,941.0,109.5,6.0,26.25,1014.0,675.0,511.32
2018,6,4,12,30,941.0,110.0,6.1,26.0,1013.0,723.45,550.2
2018,6,4,12,45,925.0,118.5,6.15,25.75,999.0,764.82,582.97
2018,6,4,13,0,909.0,127.0,6.2,25.5,985.0,803.09,612.98
2018,6,4,13,15,879.0,142.5,6.25,25.3,960.0,832.61,634.97
2018,6,4,13,30,849.0,158.0,6.3,25.1,935.0,871.87,663.94
2018,6,4,13,45,857.5,147.5,6.3,24.9,915.0,891.06,678.51
2018,6,4,14,0,866.0,137.0,6.3,24.7,895.0,921.21,700.99
2018,6,4,14,15,824.5,152.0,6.3,24.5,854.0,940.74,716.06
2018,6,4,14,30,783.0,167.0,6.3,24.3,813.0,941.58,718.19
2018,6,4,14,45,803.0,148.0,6.25,24.05,785.5,964.03,735.65
2018,6,4,15,0,823.0,129.0,6.2,23.8,758.0,982.68,750.47
2018,6,4,15,15,755.0,145.0,6.2,23.8,698.0,947.19,726.94
2018,6,4,15,30,687.0,161.0,6.2,23.8,638.0,917.08,707.39
2018,6,4,15,45,738.0,131.5,6.2,23.1,613.5,943.9,730.49
2018,6,4,16,0,789.0,102.0,6.2,22.4,589.0,959.83,745.8
2018,6,4,16,15,786.5,93.0,6.15,21.8,545.5,948.61,741.33
2018,6,4,16,30,784.0,84.0,6.1,21.2,502.0,933.85,734.46
2018,6,4,16,45,673.5,99.5,6.05,20.6,433.5,844.73,672.81
2018,6,4,17,0,563.0,115.0,6.0,20.0,365.0,748.07,603.95
2018,6,4,17,15,526.0,104.5,5.9,19.35,315.5,692.01,564.2
2018,6,4,17,30,489.0,94.0,5.8,18.7,266.0,634.86,522.18
2018,6,4,17,45,536.0,75.5,5.75,18.05,236.5,646.53,533.04
2018,6,4,18,0,583.0,57.0,5.7,17.4,207.0,652.5,537.81
2018,6,4,18,15,500.5,51.0,5.55,16.75,160.0,556.22,459.63
2018,6,4,18,30,418.0,45.0,5.4,16.1,113.0,463.0,380.79
2018,6,4,18,45,315.5,36.5,5.25,15.5,78.0,354.23,283.56
2018,6,4,19,0,213.0,28.0,5.1,14.9,43.0,244.31,128.93
2018,6,4,19,15,120.5,17.0,5.05,14.5,24.0,102.31,0.0
2018,6,4,19,30,28.0,6.0,5.0,14.1,5.0,0.0,0.0
2018,6,4,19,45,14.0,3.0,4.95,13.75,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.85,13.2,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.75,12.8,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,5,4,45,44.0,8.5,3.6,11.3,10.0,0.0,0.0
2018,6,5,5,0,88.0,17.0,3.7,11.5,20.0,13.38,0.0
2018,6,5,5,15,195.0,31.0,3.8,11.95,51.0,23.45,10.72
2018,6,5,5,30,302.0,45.0,3.9,12.4,82.0,34.12,23.8
2018,6,5,5,45,391.5,54.0,4.0,12.9,125.0,43.8,33.1
2018,6,5,6,0,481.0,63.0,4.1,13.4,168.0,50.81,39.72
2018,6,5,6,15,542.0,69.5,4.1,14.0,216.5,55.62,44.14
2018,6,5,6,30,603.0,76.0,4.1,14.6,265.0,60.48,48.41
2018,6,5,6,45,646.5,81.5,4.1,15.15,316.0,64.36,51.69
2018,6,5,7,0,690.0,87.0,4.1,15.7,367.0,68.22,54.85
2018,6,5,7,15,720.5,91.0,4.05,16.2,417.5,70.79,56.81
2018,6,5,7,30,751.0,95.0,4.0,16.7,468.0,79.38,63.98
2018,6,5,7,45,775.0,98.5,4.0,17.25,518.0,81.49,65.44
2018,6,5,8,0,799.0,102.0,4.0,17.8,568.0,83.53,66.83
2018,6,5,8,15,818.0,104.5,3.95,18.3,615.0,84.7,67.49
2018,6,5,8,30,837.0,107.0,3.9,18.8,662.0,85.81,68.1
2018,6,5,8,45,852.0,108.0,3.85,19.3,705.0,85.83,67.8
2018,6,5,9,0,867.0,109.0,3.8,19.8,748.0,95.78,75.88
2018,6,5,9,15,880.0,109.0,3.8,20.25,786.5,95.65,75.46
2018,6,5,9,30,893.0,109.0,3.8,20.7,825.0,95.43,75.0
2018,6,5,9,45,909.0,106.0,3.8,21.15,860.0,131.73,76.94
2018,6,5,10,0,925.0,103.0,3.8,21.6,895.0,186.16,105.08
2018,6,5,10,15,931.0,103.5,3.85,21.95,921.5,242.46,146.35
2018,6,5,10,30,937.0,104.0,3.9,22.3,948.0,299.34,193.6
2018,6,5,10,45,942.5,104.0,3.95,22.65,968.5,356.14,242.95
2018,6,5,11,0,948.0,104.0,4.0,23.0,989.0,413.05,292.63
2018,6,5,11,15,951.0,103.5,4.1,23.2,1001.5,468.5,340.82
2018,6,5,11,30,954.0,103.0,4.2,23.4,1014.0,523.36,387.48
2018,6,5,11,45,956.0,103.0,4.3,23.55,1020.0,577.27,432.28
2018,6,5,12,0,958.0,103.0,4.4,23.7,1026.0,630.14,475.13
2018,6,5,12,15,954.0,105.0,4.5,23.7,1022.5,679.47,514.72
2018,6,5,12,30,950.0,107.0,4.6,23.7,1019.0,726.84,552.03
2018,6,5,12,45,941.0,111.5,4.75,23.75,1007.5,770.43,585.97
2018,6,5,13,0,932.0,116.0,4.9,23.8,996.0,811.33,617.13
2018,6,5,13,15,929.0,115.5,4.95,23.65,979.5,849.97,645.1
2018,6,5,13,30,926.0,115.0,5.0,23.5,963.0,885.78,671.08
2018,6,5,13,45,914.5,117.5,5.1,23.3,937.0,913.93,692.27
2018,6,5,14,0,903.0,120.0,5.2,23.1,911.0,938.62,711.22
2018,6,5,14,15,896.5,117.5,5.25,22.8,880.5,959.64,727.77
2018,6,5,14,30,890.0,115.0,5.3,22.5,850.0,977.1,742.04
2018,6,5,14,45,873.0,116.5,5.35,22.15,811.5,984.88,749.97
2018,6,5,15,0,856.0,118.0,5.4,21.8,773.0,988.93,755.55
2018,6,5,15,15,862.0,108.0,5.4,21.8,737.5,1000.04,764.84
2018,6,5,15,30,868.0,98.0,5.4,21.8,702.0,1007.34,771.63
2018,6,5,15,45,854.5,95.0,5.4,20.95,657.0,999.14,770.39
2018,6,5,16,0,841.0,92.0,5.4,20.1,612.0,1000.62,776.18
2018,6,5,16,15,823.5,89.0,5.35,19.6,564.0,981.33,765.91
2018,6,5,16,30,806.0,86.0,5.3,19.1,516.0,958.8,753.38
2018,6,5,16,45,782.0,82.5,5.25,18.6,466.0,925.99,733.28
2018,6,5,17,0,758.0,79.0,5.2,18.1,416.0,890.49,710.84
2018,6,5,17,15,723.5,75.0,5.15,17.55,365.0,841.57,677.95
2018,6,5,17,30,689.0,71.0,5.1,17.0,314.0,797.79,647.88
2018,6,5,17,45,639.5,66.0,5.0,16.45,263.5,731.22,598.7
2018,6,5,18,0,590.0,61.0,4.9,15.9,213.0,664.62,547.34
2018,6,5,18,15,517.0,54.5,4.7,15.35,167.0,575.56,475.24
2018,6,5,18,30,444.0,48.0,4.5,14.8,121.0,488.65,401.56
2018,6,5,18,45,333.5,38.5,4.35,14.25,83.0,370.74,297.57
2018,6,5,19,0,223.0,29.0,4.2,13.7,45.0,254.79,142.86
2018,6,5,19,15,126.5,17.5,4.15,13.4,25.0,107.2,0.0
2018,6,5,19,30,30.0,6.0,4.1,13.1,5.0,0.0,0.0
2018,6,5,19,45,15.0,3.0,4.05,12.75,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,6,4,45,16.5,7.0,3.65,11.7,7.5,0.0,0.0
2018,6,6,5,0,33.0,14.0,3.7,11.9,15.0,11.02,0.0
2018,6,6,5,15,92.5,29.0,3.8,12.25,39.0,21.66,9.59
2018,6,6,5,30,152.0,44.0,3.9,12.6,63.0,32.68,22.56
2018,6,6,5,45,178.5,60.0,3.95,13.0,92.0,44.08,33.33
2018,6,6,6,0,205.0,76.0,4.0,13.4,121.0,55.25,43.66
2018,6,6,6,15,201.5,95.0,4.0,13.8,148.5,67.72,54.94
2018,6,6,6,30,198.0,114.0,4.0,14.2,176.0,79.74,65.59
2018,6,6,6,45,269.0,128.5,4.05,14.6,228.5,89.78,74.27
2018,6,6,7,0,340.0,143.0,4.1,15.0,281.0,99.75,82.72
2018,6,6,7,15,466.0,137.5,4.1,15.35,353.5,95.11,78.29
2018,6,6,7,30,592.0,132.0,4.1,15.7,426.0,94.43,77.34
2018,6,6,7,45,588.5,146.5,4.15,16.05,464.0,101.85,83.4
2018,6,6,8,0,585.0,161.0,4.2,16.4,502.0,108.69,88.9
2018,6,6,8,15,528.0,195.0,4.25,16.85,522.0,124.68,102.13
2018,6,6,8,30,471.0,229.0,4.3,17.3,542.0,139.49,114.21
2018,6,6,8,45,495.0,236.0,4.35,17.7,584.0,141.45,115.38
2018,6,6,9,0,519.0,243.0,4.4,18.1,626.0,143.24,116.43
2018,6,6,9,15,619.0,215.0,4.45,18.5,694.5,125.81,101.39
2018,6,6,9,30,719.0,187.0,4.5,18.9,763.0,110.96,88.6
2018,6,6,9,45,773.0,169.5,4.55,19.25,811.5,145.81,92.27
2018,6,6,10,0,827.0,152.0,4.6,19.6,860.0,191.07,113.85
2018,6,6,10,15,822.0,160.5,4.7,19.85,882.5,246.21,155.32
2018,6,6,10,30,817.0,169.0,4.8,20.1,905.0,301.08,201.51
2018,6,6,10,45,720.5,225.5,4.9,20.35,885.0,351.95,249.14
2018,6,6,11,0,624.0,282.0,5.0,20.6,865.0,398.59,292.2
2018,6,6,11,15,581.5,309.5,5.15,20.75,858.5,440.82,329.4
2018,6,6,11,30,539.0,337.0,5.3,20.9,852.0,486.08,367.56
2018,6,6,11,45,663.5,268.5,5.4,21.05,906.0,539.7,411.0
2018,6,6,12,0,788.0,200.0,5.5,21.2,960.0,604.36,463.1
2018,6,6,12,15,836.0,171.5,5.6,21.25,976.0,659.96,507.98
2018,6,6,12,30,884.0,143.0,5.7,21.3,992.0,708.49,547.46
2018,6,6,12,45,872.0,149.0,5.8,21.35,979.5,748.91,579.47
2018,6,6,13,0,860.0,155.0,5.9,21.4,967.0,786.64,608.99
2018,6,6,13,15,856.5,153.5,5.9,21.35,950.5,822.52,636.25
2018,6,6,13,30,853.0,152.0,5.9,21.3,934.0,855.66,660.55
2018,6,6,13,45,848.0,150.0,5.9,21.2,910.5,898.17,691.67
2018,6,6,14,0,843.0,148.0,5.9,21.1,887.0,924.08,710.93
2018,6,6,14,15,835.0,146.0,5.9,20.9,857.5,943.88,726.32
2018,6,6,14,30,827.0,144.0,5.9,20.7,828.0,960.14,739.38
2018,6,6,14,45,817.0,141.5,5.9,20.5,792.5,970.39,748.36
2018,6,6,15,0,807.0,139.0,5.9,20.3,757.0,977.0,754.98
2018,6,6,15,15,793.0,136.0,5.9,20.3,716.5,975.44,755.42
2018,6,6,15,30,779.0,133.0,5.9,20.3,676.0,970.23,753.45
2018,6,6,15,45,761.5,129.5,5.85,19.7,631.5,957.35,747.62
2018,6,6,16,0,744.0,126.0,5.8,19.1,587.0,949.25,745.35
2018,6,6,16,15,720.5,122.0,5.8,18.65,539.0,923.43,730.12
2018,6,6,16,30,697.0,118.0,5.8,18.2,491.0,894.64,712.65
2018,6,6,16,45,666.5,113.5,5.75,17.7,442.0,855.43,687.04
2018,6,6,17,0,636.0,109.0,5.7,17.2,393.0,813.89,659.2
2018,6,6,17,15,593.5,103.5,5.6,16.65,343.0,757.28,619.04
2018,6,6,17,30,551.0,98.0,5.5,16.1,293.0,699.3,576.65
2018,6,6,17,45,491.5,91.0,5.4,15.55,244.5,615.52,512.33
2018,6,6,18,0,432.0,84.0,5.3,15.0,196.0,543.03,454.7
2018,6,6,18,15,355.0,73.0,5.1,14.55,152.0,451.49,378.7
2018,6,6,18,30,278.0,62.0,4.9,14.1,108.0,364.09,302.75
2018,6,6,18,45,186.5,46.5,4.7,13.65,73.0,263.34,212.05
2018,6,6,19,0,95.0,31.0,4.5,13.2,38.0,145.55,83.48
2018,6,6,19,15,50.5,17.5,4.45,13.1,21.0,51.09,0.0
2018,6,6,19,30,6.0,4.0,4.4,13.0,4.0,0.0,0.0
2018,6,6,19,45,3.0,2.0,4.4,12.9,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.65,11.25,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,7,4,45,18.0,8.0,3.85,11.35,8.5,6.29,0.0
2018,6,7,5,0,36.0,16.0,3.9,11.5,17.0,12.59,0.0
2018,6,7,5,15,106.5,33.0,4.05,11.95,44.5,24.37,11.64
2018,6,7,5,30,177.0,50.0,4.2,12.4,72.0,36.72,26.07
2018,6,7,5,45,258.5,64.0,4.3,12.85,112.0,47.21,36.11
2018,6,7,6,0,340.0,78.0,4.4,13.3,152.0,57.38,45.57
2018,6,7,6,15,403.0,88.5,4.45,13.85,198.5,64.94,52.46
2018,6,7,6,30,466.0,99.0,4.5,14.4,245.0,72.44,59.07
2018,6,7,6,45,514.0,106.5,4.55,14.95,294.0,77.71,63.54
2018,6,7,7,0,562.0,114.0,4.6,15.5,343.0,85.09,69.73
2018,6,7,7,15,598.5,120.0,4.6,16.0,392.5,88.22,72.11
2018,6,7,7,30,635.0,126.0,4.6,16.5,442.0,91.28,74.38
2018,6,7,7,45,664.0,130.5,4.6,16.95,490.5,93.1,75.57
2018,6,7,8,0,693.0,135.0,4.6,17.4,539.0,94.86,76.7
2018,6,7,8,15,714.5,139.0,4.55,17.9,585.5,96.03,77.31
2018,6,7,8,30,736.0,143.0,4.5,18.4,632.0,97.11,77.85
2018,6,7,8,45,754.5,146.0,4.45,18.9,675.5,97.44,77.76
2018,6,7,9,0,773.0,149.0,4.4,19.4,719.0,106.31,84.9
2018,6,7,9,15,792.5,148.0,4.45,19.85,758.5,104.2,82.78
2018,6,7,9,30,812.0,147.0,4.5,20.3,798.0,102.19,80.79
2018,6,7,9,45,835.5,141.0,4.55,20.75,834.5,134.61,81.27
2018,6,7,10,0,859.0,135.0,4.6,21.2,871.0,193.86,114.09
2018,6,7,10,15,865.5,137.0,4.75,21.45,898.0,247.65,153.67
2018,6,7,10,30,872.0,139.0,4.9,21.7,925.0,302.15,199.09
2018,6,7,10,45,876.5,140.5,5.05,21.95,945.0,356.3,246.47
2018,6,7,11,0,881.0,142.0,5.2,22.2,965.0,410.57,294.35
2018,6,7,11,15,884.5,142.0,5.3,22.25,978.0,463.51,340.96
2018,6,7,11,30,888.0,142.0,5.4,22.3,991.0,516.1,386.42
2018,6,7,11,45,891.0,141.5,5.5,22.4,997.0,567.6,429.97
2018,6,7,12,0,894.0,141.0,5.6,22.5,1003.0,618.33,471.92
2018,6,7,12,15,895.0,140.0,5.65,22.55,1001.5,666.53,511.01
2018,6,7,12,30,896.0,139.0,5.7,22.6,1000.0,713.28,548.2
2018,6,7,12,45,896.0,138.0,5.7,22.65,992.0,757.6,582.71
2018,6,7,13,0,896.0,137.0,5.7,22.7,984.0,799.84,615.09
2018,6,7,13,15,893.5,135.5,5.7,22.75,967.5,837.35,642.38
2018,6,7,13,30,891.0,134.0,5.7,22.8,951.0,872.1,667.27
2018,6,7,13,45,888.5,131.5,5.7,22.8,929.0,903.04,689.59
2018,6,7,14,0,886.0,129.0,5.7,22.8,907.0,930.87,709.76
2018,6,7,14,15,880.0,127.0,5.7,22.7,877.5,952.7,726.11
2018,6,7,14,30,874.0,125.0,5.7,22.6,848.0,971.09,740.2
2018,6,7,14,45,866.0,122.5,5.7,22.55,813.0,983.56,750.18
2018,6,7,15,0,858.0,120.0,5.7,22.5,778.0,992.45,757.86
2018,6,7,15,15,845.5,117.5,5.7,22.5,737.0,1007.55,769.93
2018,6,7,15,30,833.0,115.0,5.7,22.5,696.0,1004.76,769.65
2018,6,7,15,45,820.5,111.0,5.55,22.05,652.0,996.6,766.22
2018,6,7,16,0,808.0,107.0,5.4,21.6,608.0,984.89,760.43
2018,6,7,16,15,791.0,102.5,5.35,21.15,560.5,964.57,749.33
2018,6,7,16,30,774.0,98.0,5.3,20.7,513.0,940.99,735.9
2018,6,7,16,45,749.0,94.0,5.2,20.3,463.5,906.87,714.24
2018,6,7,17,0,724.0,90.0,5.1,19.9,414.0,877.39,695.67
2018,6,7,17,15,688.0,85.0,5.0,19.25,363.0,826.83,661.69
2018,6,7,17,30,652.0,80.0,4.9,18.6,312.0,774.75,625.56
2018,6,7,17,45,545.5,78.5,4.8,17.95,252.0,659.49,539.51
2018,6,7,18,0,439.0,77.0,4.7,17.3,192.0,539.23,446.09
2018,6,7,18,15,389.5,64.5,4.5,16.6,150.5,469.13,388.96
2018,6,7,18,30,340.0,52.0,4.3,15.9,109.0,400.99,330.58
2018,6,7,18,45,266.0,41.5,4.05,15.2,77.0,319.46,256.84
2018,6,7,19,0,192.0,31.0,3.8,14.5,45.0,235.89,142.93
2018,6,7,19,15,107.0,18.0,3.8,14.1,25.0,93.31,0.0
2018,6,7,19,30,22.0,5.0,3.8,13.7,5.0,0.0,0.0
2018,6,7,19,45,11.0,2.5,3.8,13.35,2.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,8,4,45,57.0,9.0,2.45,11.1,11.0,7.08,0.0
2018,6,8,5,0,114.0,18.0,2.6,11.5,22.0,14.16,0.0
2018,6,8,5,15,226.0,30.0,2.75,12.15,53.0,22.85,10.66
2018,6,8,5,30,338.0,42.0,2.9,12.8,84.0,34.46,24.11
2018,6,8,5,45,421.0,50.5,3.05,13.5,126.5,41.12,30.68
2018,6,8,6,0,504.0,59.0,3.2,14.2,169.0,47.83,36.96
2018,6,8,6,15,560.5,65.0,3.1,14.85,217.0,52.38,41.12
2018,6,8,6,30,617.0,71.0,3.0,15.5,265.0,56.95,45.12
2018,6,8,6,45,657.0,76.0,2.95,16.2,315.0,60.59,48.14
2018,6,8,7,0,697.0,81.0,2.9,16.9,365.0,64.19,51.05
2018,6,8,7,15,726.0,85.0,2.85,17.65,415.0,72.39,57.87
2018,6,8,7,30,755.0,89.0,2.8,18.4,465.0,75.18,59.9
2018,6,8,7,45,776.0,93.0,2.8,19.1,513.5,77.72,61.7
2018,6,8,8,0,797.0,97.0,2.8,19.8,562.0,80.14,63.39
2018,6,8,8,15,814.0,99.5,2.8,20.5,608.0,81.38,64.06
2018,6,8,8,30,831.0,102.0,2.8,21.2,654.0,82.54,64.66
2018,6,8,8,45,843.5,104.5,2.85,21.95,696.0,93.01,73.07
2018,6,8,9,0,856.0,107.0,2.9,22.7,738.0,94.35,73.77
2018,6,8,9,15,864.5,109.0,2.95,23.35,774.5,95.13,74.06
2018,6,8,9,30,873.0,111.0,3.0,24.0,811.0,95.75,74.23
2018,6,8,9,45,879.0,113.5,3.05,24.7,842.5,133.12,77.72
2018,6,8,10,0,885.0,116.0,3.1,25.4,874.0,187.44,106.0
2018,6,8,10,15,890.5,117.0,3.15,26.0,900.0,241.7,144.89
2018,6,8,10,30,896.0,118.0,3.2,26.6,926.0,296.51,189.31
2018,6,8,10,45,901.0,118.0,3.25,27.2,945.5,350.96,235.4
2018,6,8,11,0,906.0,118.0,3.3,27.8,965.0,405.5,281.71
2018,6,8,11,15,908.0,118.0,3.4,28.2,976.5,458.71,326.66
2018,6,8,11,30,910.0,118.0,3.5,28.6,988.0,511.33,370.09
2018,6,8,11,45,911.5,118.0,3.6,29.0,993.5,562.93,411.56
2018,6,8,12,0,913.0,118.0,3.7,29.4,999.0,613.56,451.14
2018,6,8,12,15,910.5,119.0,3.85,29.5,996.0,661.23,488.25
2018,6,8,12,30,908.0,120.0,4.0,29.6,993.0,707.18,523.3
2018,6,8,12,45,902.0,122.0,4.2,29.65,982.0,749.42,555.33
2018,6,8,13,0,896.0,124.0,4.4,29.7,971.0,789.22,585.15
2018,6,8,13,15,893.0,123.0,4.55,29.6,955.0,826.3,611.51
2018,6,8,13,30,890.0,122.0,4.7,29.5,939.0,860.62,636.17
2018,6,8,13,45,885.5,120.5,4.9,29.4,916.0,890.28,658.21
2018,6,8,14,0,881.0,119.0,5.1,29.3,893.0,916.78,678.26
2018,6,8,14,15,875.0,117.0,5.2,29.05,864.0,938.15,694.81
2018,6,8,14,30,869.0,115.0,5.3,28.8,835.0,956.12,709.25
2018,6,8,14,45,861.5,112.0,5.45,28.55,800.0,968.15,720.21
2018,6,8,15,0,854.0,109.0,5.6,28.3,765.0,976.62,728.97
2018,6,8,15,15,842.0,106.5,5.6,28.3,724.5,977.57,731.09
2018,6,8,15,30,830.0,104.0,5.6,28.3,684.0,974.98,730.98
2018,6,8,15,45,818.0,100.0,5.8,27.35,640.5,980.72,740.91
2018,6,8,16,0,806.0,96.0,6.0,26.4,597.0,969.36,739.06
2018,6,8,16,15,791.0,91.5,5.95,25.75,550.5,950.95,729.96
2018,6,8,16,30,776.0,87.0,5.9,25.1,504.0,929.34,718.57
2018,6,8,16,45,756.0,82.0,5.9,24.45,455.5,899.03,701.06
2018,6,8,17,0,736.0,77.0,5.9,23.8,407.0,866.02,681.22
2018,6,8,17,15,706.5,72.0,5.75,23.05,358.0,821.23,651.64
2018,6,8,17,30,677.0,67.0,5.6,22.3,309.0,774.62,619.79
2018,6,8,17,45,638.5,61.5,5.4,21.5,261.5,723.94,583.43
2018,6,8,18,0,600.0,56.0,5.2,20.7,214.0,666.96,540.43
2018,6,8,18,15,535.5,50.0,5.0,19.95,168.5,586.24,476.49
2018,6,8,18,30,471.0,44.0,4.8,19.2,123.0,507.58,411.0
2018,6,8,18,45,373.5,35.5,4.55,18.45,85.5,401.48,318.74
2018,6,8,19,0,276.0,27.0,4.3,17.7,48.0,294.15,182.85
2018,6,8,19,15,162.0,17.0,4.25,17.2,27.0,133.29,0.0
2018,6,8,19,30,48.0,7.0,4.2,16.7,6.0,0.0,0.0
2018,6,8,19,45,24.0,3.5,4.15,16.25,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,9,4,45,8.0,6.5,3.9,13.55,7.0,5.11,0.0
2018,6,9,5,0,16.0,13.0,4.1,13.7,14.0,10.23,0.0
2018,6,9,5,15,16.0,16.5,4.3,14.0,18.0,13.02,3.62
2018,6,9,5,30,16.0,20.0,4.5,14.3,22.0,15.8,7.93
2018,6,9,5,45,8.0,23.5,4.7,14.6,24.5,18.53,10.68
2018,6,9,6,0,0.0,27.0,4.9,14.9,27.0,20.56,12.66
2018,6,9,6,15,17.0,51.0,4.95,15.1,56.5,39.42,29.56
2018,6,9,6,30,34.0,75.0,5.0,15.3,86.0,56.52,44.77
2018,6,9,6,45,105.0,117.5,5.1,15.45,159.0,83.37,68.42
2018,6,9,7,0,176.0,160.0,5.2,15.6,232.0,109.72,91.3
2018,6,9,7,15,235.0,176.5,5.15,15.75,285.5,117.04,97.32
2018,6,9,7,30,294.0,193.0,5.1,15.9,339.0,127.14,105.68
2018,6,9,7,45,305.5,213.0,5.1,16.0,378.5,137.83,114.49
2018,6,9,8,0,317.0,233.0,5.1,16.1,418.0,148.04,122.81
2018,6,9,8,15,395.5,230.5,5.1,16.4,480.5,140.6,115.94
2018,6,9,8,30,474.0,228.0,5.1,16.7,543.0,139.02,114.14
2018,6,9,8,45,488.5,239.0,5.1,17.05,582.0,142.79,116.88
2018,6,9,9,0,503.0,250.0,5.1,17.4,621.0,146.25,119.36
2018,6,9,9,15,444.0,288.5,5.15,17.85,628.5,160.39,130.76
2018,6,9,9,30,385.0,327.0,5.2,18.3,636.0,187.08,152.49
2018,6,9,9,45,431.5,326.0,5.2,18.8,685.5,195.34,140.61
2018,6,9,10,0,478.0,325.0,5.2,19.3,735.0,233.49,161.65
2018,6,9,10,15,553.5,302.0,5.25,19.8,790.5,271.41,186.43
2018,6,9,10,30,629.0,279.0,5.3,20.3,846.0,311.09,216.19
2018,6,9,10,45,640.0,282.5,5.35,20.85,870.5,359.63,257.07
2018,6,9,11,0,651.0,286.0,5.4,21.4,895.0,409.67,299.34
2018,6,9,11,15,691.0,265.5,5.5,21.7,919.5,458.48,340.34
2018,6,9,11,30,731.0,245.0,5.6,22.0,944.0,510.51,383.56
2018,6,9,11,45,648.5,285.5,5.7,22.35,908.0,541.71,410.69
2018,6,9,12,0,566.0,326.0,5.8,22.7,872.0,571.18,434.84
2018,6,9,12,15,464.5,380.0,5.85,22.7,827.5,585.54,446.8
2018,6,9,12,30,363.0,434.0,5.9,22.7,783.0,589.95,450.3
2018,6,9,12,45,503.5,363.0,5.95,22.75,842.0,669.41,512.26
2018,6,9,13,0,644.0,292.0,6.0,22.8,901.0,751.32,575.65
2018,6,9,13,15,727.0,238.0,6.05,22.8,914.5,810.22,621.36
2018,6,9,13,30,810.0,184.0,6.1,22.8,928.0,860.06,660.7
2018,6,9,13,45,663.0,254.0,6.15,22.8,853.0,839.08,643.7
2018,6,9,14,0,516.0,324.0,6.2,22.8,778.0,796.08,610.74
2018,6,9,14,15,464.0,329.5,6.2,22.7,727.5,776.5,597.16
2018,6,9,14,30,412.0,335.0,6.2,22.6,677.0,752.26,579.91
2018,6,9,14,45,512.0,277.5,6.25,22.5,684.0,810.91,627.38
2018,6,9,15,0,612.0,220.0,6.3,22.4,691.0,875.72,678.74
2018,6,9,15,15,582.0,217.0,6.3,22.4,645.5,856.68,665.88
2018,6,9,15,30,552.0,214.0,6.3,22.4,600.0,825.47,644.76
2018,6,9,15,45,569.0,190.5,6.35,21.95,566.0,835.84,656.25
2018,6,9,16,0,586.0,167.0,6.4,21.5,532.0,834.08,658.18
2018,6,9,16,15,636.5,136.5,6.35,21.1,504.0,854.59,676.08
2018,6,9,16,30,687.0,106.0,6.3,20.7,476.0,868.95,689.52
2018,6,9,16,45,671.5,97.5,6.25,20.3,430.0,839.82,670.84
2018,6,9,17,0,656.0,89.0,6.2,19.9,384.0,808.08,650.07
2018,6,9,17,15,574.0,92.5,6.05,19.35,328.0,724.69,589.36
2018,6,9,17,30,492.0,96.0,5.9,18.8,272.0,640.45,526.38
2018,6,9,17,45,394.0,91.5,5.75,18.3,218.5,524.32,435.76
2018,6,9,18,0,296.0,87.0,5.6,17.8,165.0,422.59,352.83
2018,6,9,18,15,257.0,72.0,5.35,17.2,129.5,362.88,302.63
2018,6,9,18,30,218.0,57.0,5.1,16.6,94.0,304.64,251.71
2018,6,9,18,45,174.0,42.5,4.85,16.0,66.0,245.33,197.08
2018,6,9,19,0,130.0,28.0,4.6,15.4,38.0,182.94,116.29
2018,6,9,19,15,78.0,17.0,4.4,15.1,22.0,71.16,0.0
2018,6,9,19,30,26.0,6.0,4.2,14.8,6.0,0.0,0.0
2018,6,9,19,45,13.0,3.0,4.05,14.45,3.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,10,4,45,32.5,7.5,2.55,10.45,8.5,5.9,0.0
2018,6,10,5,0,65.0,15.0,2.7,10.8,17.0,11.8,0.0
2018,6,10,5,15,142.5,28.5,2.85,11.4,43.5,21.49,9.85
2018,6,10,5,30,220.0,42.0,3.0,12.0,70.0,31.57,21.71
2018,6,10,5,45,303.0,52.5,3.15,12.6,109.0,39.57,29.44
2018,6,10,6,0,386.0,63.0,3.3,13.2,148.0,47.6,36.91
2018,6,10,6,15,468.5,70.0,3.4,14.0,199.0,55.15,43.73
2018,6,10,6,30,551.0,77.0,3.5,14.8,250.0,60.5,48.4
2018,6,10,6,45,612.0,82.0,3.6,15.6,305.5,64.17,51.43
2018,6,10,7,0,673.0,87.0,3.7,16.4,361.0,67.91,54.42
2018,6,10,7,15,708.0,90.5,3.75,17.15,412.5,70.2,56.08
2018,6,10,7,30,743.0,94.0,3.8,17.9,464.0,78.48,62.89
2018,6,10,7,45,768.0,96.5,3.85,18.6,513.0,79.93,63.75
2018,6,10,8,0,793.0,99.0,3.9,19.3,562.0,81.37,64.58
2018,6,10,8,15,811.0,101.5,3.85,19.95,608.5,82.58,65.24
2018,6,10,8,30,829.0,104.0,3.8,20.6,655.0,83.71,65.83
2018,6,10,8,45,842.0,106.5,3.75,21.2,697.5,94.07,74.2
2018,6,10,9,0,855.0,109.0,3.7,21.8,740.0,95.39,74.94
2018,6,10,9,15,866.5,110.5,3.7,22.3,778.0,95.98,75.11
2018,6,10,9,30,878.0,112.0,3.7,22.8,816.0,96.42,75.18
2018,6,10,9,45,888.5,111.5,3.65,23.3,849.0,132.37,77.55
2018,6,10,10,0,899.0,111.0,3.6,23.8,882.0,186.13,105.25
2018,6,10,10,15,905.0,111.5,3.6,24.25,908.0,240.86,144.78
2018,6,10,10,30,911.0,112.0,3.6,24.7,934.0,296.19,190.08
2018,6,10,10,45,916.0,112.0,3.55,25.1,953.5,351.32,237.33
2018,6,10,11,0,921.0,112.0,3.5,25.5,973.0,406.54,284.84
2018,6,10,11,15,924.5,110.5,3.5,25.8,985.0,460.1,330.6
2018,6,10,11,30,928.0,109.0,3.5,26.1,997.0,513.14,374.86
2018,6,10,11,45,933.0,106.0,3.55,26.4,1003.0,565.25,417.29
2018,6,10,12,0,938.0,103.0,3.6,26.7,1009.0,616.54,457.91
2018,6,10,12,15,937.5,102.5,3.7,26.9,1006.5,665.17,495.84
2018,6,10,12,30,937.0,102.0,3.8,27.1,1004.0,712.1,531.64
2018,6,10,12,45,935.5,101.5,3.9,27.25,994.5,756.35,564.89
2018,6,10,13,0,934.0,101.0,4.0,27.4,985.0,798.31,595.31
2018,6,10,13,15,930.5,100.0,4.1,27.4,968.0,835.73,621.49
2018,6,10,13,30,927.0,99.0,4.2,27.4,951.0,870.26,645.7
2018,6,10,13,45,923.0,97.0,4.3,27.4,927.5,900.37,666.95
2018,6,10,14,0,919.0,95.0,4.4,27.4,904.0,927.23,686.09
2018,6,10,14,15,913.0,93.5,4.5,27.2,874.5,949.39,702.74
2018,6,10,14,30,907.0,92.0,4.6,27.0,845.0,968.06,717.3
2018,6,10,14,45,899.0,90.5,4.7,26.8,810.0,981.28,728.64
2018,6,10,15,0,891.0,89.0,4.8,26.6,775.0,990.9,737.78
2018,6,10,15,15,880.0,87.0,4.8,26.6,734.5,993.36,740.9
2018,6,10,15,30,869.0,85.0,4.8,26.6,694.0,992.2,741.79
2018,6,10,15,45,856.5,82.5,5.0,25.85,650.0,985.38,742.85
2018,6,10,16,0,844.0,80.0,5.2,25.1,606.0,975.12,741.57
2018,6,10,16,15,827.0,77.5,5.2,24.55,559.0,956.95,732.76
2018,6,10,16,30,810.0,75.0,5.2,24.0,512.0,935.69,721.77
2018,6,10,16,45,788.0,71.5,5.25,23.4,463.0,917.32,713.17
2018,6,10,17,0,766.0,68.0,5.3,22.8,414.0,883.93,693.47
2018,6,10,17,15,735.0,65.0,5.2,22.1,364.5,840.01,664.93
2018,6,10,17,30,704.0,62.0,5.1,21.4,315.0,794.29,634.15
2018,6,10,17,45,661.0,57.5,5.05,20.65,266.0,733.74,591.22
2018,6,10,18,0,618.0,53.0,5.0,19.9,217.0,672.67,545.8
2018,6,10,18,15,553.0,47.5,4.8,19.15,171.5,598.29,486.91
2018,6,10,18,30,488.0,42.0,4.6,18.4,126.0,519.68,421.6
2018,6,10,18,45,387.0,35.0,4.45,17.6,88.5,412.28,329.0
2018,6,10,19,0,286.0,28.0,4.3,16.8,51.0,305.11,199.96
2018,6,10,19,15,169.0,17.5,4.2,16.35,29.0,139.06,0.0
2018,6,10,19,30,52.0,7.0,4.1,15.9,7.0,5.51,0.0
2018,6,10,19,45,26.0,3.5,4.0,15.45,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,11,4,45,71.5,9.0,2.0,11.8,11.5,7.08,0.0
2018,6,11,5,0,143.0,18.0,2.2,12.2,23.0,14.16,0.0
2018,6,11,5,15,264.5,27.5,2.2,12.75,54.5,22.67,10.66
2018,6,11,5,30,386.0,37.0,2.2,13.3,86.0,30.52,20.69
2018,6,11,5,45,467.0,44.0,2.25,13.9,128.5,36.21,26.33
2018,6,11,6,0,548.0,51.0,2.3,14.5,171.0,41.99,31.76
2018,6,11,6,15,601.5,55.5,2.2,15.5,218.5,45.69,35.09
2018,6,11,6,30,655.0,60.0,2.1,16.5,266.0,53.53,41.92
2018,6,11,6,45,692.0,64.5,2.0,17.5,316.0,57.32,45.03
2018,6,11,7,0,729.0,69.0,1.9,18.5,366.0,61.09,48.01
2018,6,11,7,15,757.0,71.5,2.0,19.5,415.5,63.19,49.48
2018,6,11,7,30,785.0,74.0,2.1,20.5,465.0,65.3,50.91
2018,6,11,7,45,805.5,77.0,2.2,21.5,513.5,67.55,52.44
2018,6,11,8,0,826.0,80.0,2.3,22.5,562.0,78.02,60.9
2018,6,11,8,15,842.5,81.5,2.35,23.2,608.0,79.64,61.88
2018,6,11,8,30,859.0,83.0,2.4,23.9,654.0,81.14,62.77
2018,6,11,8,45,872.0,84.5,2.4,24.55,696.5,82.42,63.49
2018,6,11,9,0,885.0,86.0,2.4,25.2,739.0,83.58,64.12
2018,6,11,9,15,888.0,91.0,2.4,25.85,775.0,86.24,65.99
2018,6,11,9,30,891.0,96.0,2.4,26.5,811.0,88.6,67.61
2018,6,11,9,45,886.5,104.5,2.4,27.2,840.0,128.29,73.25
2018,6,11,10,0,882.0,113.0,2.4,27.9,869.0,184.63,102.87
2018,6,11,10,15,889.0,113.5,2.4,28.35,895.5,238.57,140.93
2018,6,11,10,30,896.0,114.0,2.4,28.8,922.0,293.23,184.62
2018,6,11,10,45,901.5,114.5,2.45,29.3,942.5,347.96,230.34
2018,6,11,11,0,907.0,115.0,2.5,29.8,963.0,402.86,276.35
2018,6,11,11,15,910.5,115.5,2.55,30.15,976.5,456.91,321.23
2018,6,11,11,30,914.0,116.0,2.6,30.5,990.0,510.56,364.69
2018,6,11,11,45,916.0,115.5,2.65,30.9,996.0,562.21,405.42
2018,6,11,12,0,918.0,115.0,2.7,31.3,1002.0,612.91,444.23
2018,6,11,12,15,919.0,114.0,2.75,31.55,1000.5,661.48,480.73
2018,6,11,12,30,920.0,113.0,2.8,31.8,999.0,708.52,515.22
2018,6,11,12,45,921.5,111.5,2.85,32.05,991.5,753.74,547.68
2018,6,11,13,0,923.0,110.0,2.9,32.3,984.0,796.91,577.75
2018,6,11,13,15,920.5,109.0,3.0,32.4,968.0,835.02,603.32
2018,6,11,13,30,918.0,108.0,3.1,32.5,952.0,870.35,627.04
2018,6,11,13,45,889.0,121.5,3.15,32.6,922.0,892.92,642.14
2018,6,11,14,0,860.0,135.0,3.2,32.7,892.0,911.31,654.7
2018,6,11,14,15,867.5,125.0,3.3,32.7,867.0,937.72,673.17
2018,6,11,14,30,875.0,115.0,3.4,32.7,842.0,960.78,689.52
2018,6,11,14,45,878.5,107.5,3.45,32.65,811.0,979.07,702.76
2018,6,11,15,0,882.0,100.0,3.5,32.6,780.0,993.81,713.9
2018,6,11,15,15,871.0,98.0,3.5,32.6,739.5,996.55,717.02
2018,6,11,15,30,860.0,96.0,3.5,32.6,699.0,995.69,718.08
2018,6,11,15,45,841.0,94.5,3.6,32.2,653.0,983.75,713.96
2018,6,11,16,0,822.0,93.0,3.7,31.8,607.0,981.63,716.41
2018,6,11,16,15,804.0,90.5,3.7,31.3,560.0,962.74,707.48
2018,6,11,16,30,786.0,88.0,3.7,30.8,513.0,940.69,696.5
2018,6,11,16,45,768.0,83.0,3.75,30.35,465.5,912.46,681.36
2018,6,11,17,0,750.0,78.0,3.8,29.9,418.0,881.44,663.98
2018,6,11,17,15,717.5,74.5,3.75,28.95,368.0,835.53,636.48
2018,6,11,17,30,685.0,71.0,3.7,28.0,318.0,794.36,611.34
2018,6,11,17,45,638.0,66.0,3.7,27.05,268.5,730.39,568.6
2018,6,11,18,0,591.0,61.0,3.7,26.1,219.0,666.3,523.57
2018,6,11,18,15,522.0,54.5,3.8,24.85,172.5,580.91,460.54
2018,6,11,18,30,453.0,48.0,3.9,23.6,126.0,497.63,395.23
2018,6,11,18,45,348.0,39.0,3.95,22.35,88.0,384.66,301.8
2018,6,11,19,0,243.0,30.0,4.0,21.1,50.0,273.35,179.25
2018,6,11,19,15,140.5,18.5,4.1,20.3,28.5,118.79,0.0
2018,6,11,19,30,38.0,7.0,4.2,19.5,7.0,5.51,0.0
2018,6,11,19,45,19.0,3.5,4.25,18.7,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.3,17.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.25,17.55,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.1,16.85,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.85,16.3,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.6,15.95,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,12,4,45,81.0,9.0,2.0,13.95,12.0,7.08,0.0
2018,6,12,5,0,162.0,18.0,2.2,14.4,24.0,14.16,0.0
2018,6,12,5,15,290.0,27.0,2.3,15.1,56.5,22.33,10.29
2018,6,12,5,30,418.0,36.0,2.4,15.8,89.0,29.86,19.89
2018,6,12,5,45,499.5,42.0,2.55,16.5,132.5,34.85,24.84
2018,6,12,6,0,581.0,48.0,2.7,17.2,176.0,40.0,29.63
2018,6,12,6,15,633.0,52.5,2.6,18.1,224.0,47.43,36.24
2018,6,12,6,30,685.0,57.0,2.5,19.0,272.0,51.56,39.76
2018,6,12,6,45,721.5,60.5,2.35,19.85,322.5,54.72,42.32
2018,6,12,7,0,758.0,64.0,2.2,20.7,373.0,57.89,44.81
2018,6,12,7,15,785.0,67.0,2.2,22.0,423.5,60.51,46.67
2018,6,12,7,30,812.0,70.0,2.2,23.3,474.0,70.24,54.52
2018,6,12,7,45,831.5,72.0,2.2,24.6,522.5,72.58,55.99
2018,6,12,8,0,851.0,74.0,2.2,25.9,571.0,74.82,57.36
2018,6,12,8,15,866.5,76.0,2.25,26.8,617.5,76.84,58.64
2018,6,12,8,30,882.0,78.0,2.3,27.7,664.0,78.74,59.8
2018,6,12,8,45,894.0,79.5,2.4,28.6,706.5,80.11,60.53
2018,6,12,9,0,906.0,81.0,2.5,29.5,749.0,81.35,61.16
2018,6,12,9,15,915.0,82.5,2.65,30.15,787.0,82.37,61.69
2018,6,12,9,30,924.0,84.0,2.8,30.8,825.0,83.26,62.11
2018,6,12,9,45,931.5,84.5,2.9,31.45,857.5,120.46,65.09
2018,6,12,10,0,939.0,85.0,3.0,32.1,890.0,176.33,92.83
2018,6,12,10,15,944.0,86.5,3.05,32.6,917.0,233.27,132.59
2018,6,12,10,30,949.0,88.0,3.1,33.1,944.0,290.71,178.1
2018,6,12,10,45,952.5,89.0,3.2,33.55,964.0,347.7,225.42
2018,6,12,11,0,956.0,90.0,3.3,34.0,984.0,404.58,272.89
2018,6,12,11,15,958.5,90.0,3.4,34.15,996.5,460.12,319.08
2018,6,12,11,30,961.0,90.0,3.5,34.3,1009.0,515.02,363.77
2018,6,12,11,45,961.5,90.5,3.6,34.5,1014.5,568.42,406.13
2018,6,12,12,0,962.0,91.0,3.7,34.7,1020.0,620.63,446.48
2018,6,12,12,15,960.0,92.0,3.85,34.65,1018.0,670.28,484.61
2018,6,12,12,30,958.0,93.0,4.0,34.6,1016.0,718.11,520.65
2018,6,12,12,45,953.5,95.0,4.1,34.6,1006.0,762.91,553.62
2018,6,12,13,0,949.0,97.0,4.2,34.6,996.0,805.27,583.63
2018,6,12,13,15,946.0,96.5,4.3,34.45,980.0,844.02,610.32
2018,6,12,13,30,943.0,96.0,4.4,34.3,964.0,879.91,635.14
2018,6,12,13,45,909.0,112.0,4.45,34.15,931.5,901.23,650.18
2018,6,12,14,0,875.0,128.0,4.5,34.0,899.0,918.03,662.44
2018,6,12,14,15,867.0,126.0,4.55,33.75,868.5,937.81,677.1
2018,6,12,14,30,859.0,124.0,4.6,33.5,838.0,954.09,689.59
