Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,9,30,913.0,99.0,1.8,29.9,829.0,90.99,68.54
2018,6,22,9,45,919.0,101.5,1.8,30.95,862.0,122.53,69.73
2018,6,22,10,0,925.0,104.0,1.8,32.0,895.0,178.65,95.77
2018,6,22,10,15,931.5,105.0,1.85,32.85,922.5,234.9,133.52
2018,6,22,10,30,938.0,106.0,1.9,33.7,950.0,291.84,177.35
2018,6,22,10,45,943.0,105.5,1.95,34.6,970.5,347.96,222.69
2018,6,22,11,0,948.0,105.0,2.0,35.5,991.0,404.15,268.23
2018,6,22,11,15,950.5,106.0,2.1,35.85,1005.0,460.14,313.61
2018,6,22,11,30,953.0,107.0,2.2,36.2,1019.0,515.6,357.51
2018,6,22,11,45,954.5,107.0,2.25,36.55,1025.0,569.18,398.71
2018,6,22,12,0,956.0,107.0,2.3,36.9,1031.0,621.75,437.92
2018,6,22,12,15,954.5,107.5,2.45,37.05,1029.5,671.61,474.99
2018,6,22,12,30,953.0,108.0,2.6,37.2,1028.0,719.77,510.03
2018,6,22,12,45,948.5,109.0,2.75,37.35,1017.5,764.24,541.89
2018,6,22,13,0,944.0,110.0,2.9,37.5,1007.0,806.27,571.43
2018,6,22,13,15,940.0,109.5,3.1,37.4,990.5,844.78,597.71
2018,6,22,13,30,936.0,109.0,3.3,37.3,974.0,880.41,622.18
2018,6,22,13,45,930.0,109.0,3.45,37.25,950.5,911.73,643.54
2018,6,22,14,0,924.0,109.0,3.6,37.2,927.0,939.8,662.93
2018,6,22,14,15,916.0,107.5,3.75,36.95,896.5,961.22,678.78
2018,6,22,14,30,908.0,106.0,3.9,36.7,866.0,979.05,692.56
2018,6,22,14,45,890.0,109.0,4.0,36.45,828.0,988.26,700.73
2018,6,22,15,0,872.0,112.0,4.1,36.2,790.0,993.72,706.74
2018,6,22,15,15,861.0,109.0,4.1,36.2,749.5,996.11,709.66
2018,6,22,15,30,850.0,106.0,4.1,36.2,709.0,994.86,710.42
2018,6,22,15,45,835.5,102.5,4.3,35.35,664.0,999.58,718.88
2018,6,22,16,0,821.0,99.0,4.5,34.5,619.0,987.03,716.17
2018,6,22,16,15,809.5,94.0,4.5,33.85,573.5,972.28,710.48
2018,6,22,16,30,798.0,89.0,4.5,33.2,528.0,954.2,702.58
2018,6,22,16,45,773.5,86.0,4.55,32.5,478.5,922.35,685.67
2018,6,22,17,0,749.0,83.0,4.6,31.8,429.0,887.79,666.55
2018,6,22,17,15,715.5,79.0,4.55,30.8,378.5,840.62,638.42
2018,6,22,17,30,682.0,75.0,4.5,29.8,328.0,798.64,612.96
2018,6,22,17,45,636.0,70.0,4.4,28.8,278.0,735.9,571.06
2018,6,22,18,0,590.0,65.0,4.3,27.8,228.0,672.86,526.94
2018,6,22,18,15,523.0,58.5,4.2,26.7,181.5,589.16,465.01
2018,6,22,18,30,456.0,52.0,4.1,25.6,135.0,507.2,401.04
2018,6,22,18,45,356.0,43.0,4.0,24.5,96.0,397.44,311.7
2018,6,22,19,0,256.0,34.0,3.9,23.4,57.0,297.78,212.76
2018,6,22,19,15,150.0,21.0,3.85,22.8,32.5,168.35,0.0
2018,6,22,19,30,44.0,8.0,3.8,22.2,8.0,37.52,0.0
2018,6,22,19,45,22.0,4.0,3.75,21.55,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,20.9,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.6,20.55,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,20.2,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.45,19.8,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.4,19.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.4,19.1,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,18.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.35,17.9,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.25,16.75,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,6,23,4,45,70.5,8.0,1.3,17.9,10.5,0.0,0.0
2018,6,23,5,0,141.0,16.0,1.3,18.4,21.0,12.59,0.0
2018,6,23,5,15,266.0,26.0,1.5,19.45,52.5,21.46,8.42
2018,6,23,5,30,391.0,36.0,1.7,20.5,84.0,29.78,19.27
2018,6,23,5,45,477.0,42.5,1.9,21.55,127.0,35.12,24.47
2018,6,23,6,0,563.0,49.0,2.1,22.6,170.0,40.62,29.44
2018,6,23,6,15,617.5,53.5,2.25,23.4,218.0,44.4,32.79
2018,6,23,6,30,672.0,58.0,2.4,24.2,266.0,52.19,39.42
2018,6,23,6,45,710.5,61.5,2.5,25.0,316.0,55.32,41.92
2018,6,23,7,0,749.0,65.0,2.6,25.8,366.0,58.48,44.36
2018,6,23,7,15,776.5,68.5,2.7,26.55,417.0,61.43,46.56
2018,6,23,7,30,804.0,72.0,2.8,27.3,468.0,64.33,48.68
2018,6,23,7,45,825.0,74.0,2.9,28.05,517.0,73.68,56.13
2018,6,23,8,0,846.0,76.0,3.0,28.8,566.0,75.93,57.62
2018,6,23,8,15,862.0,78.0,3.05,29.5,612.5,77.94,58.91
2018,6,23,8,30,878.0,80.0,3.1,30.2,659.0,79.83,60.1
2018,6,23,8,45,890.5,81.5,3.2,30.9,702.0,81.19,60.86
2018,6,23,9,0,903.0,83.0,3.3,31.6,745.0,82.43,61.52
2018,6,23,9,15,911.5,84.5,3.35,32.3,783.0,83.41,61.99
2018,6,23,9,30,920.0,86.0,3.4,33.0,821.0,84.26,62.35
2018,6,23,9,45,926.0,88.5,3.45,33.7,854.0,115.18,63.73
2018,6,23,10,0,932.0,91.0,3.5,34.4,887.0,171.53,89.69
2018,6,23,10,15,938.0,91.5,3.55,35.0,914.5,227.61,127.34
2018,6,23,10,30,944.0,92.0,3.6,35.6,942.0,284.31,171.3
2018,6,23,10,45,949.0,92.5,3.65,36.2,963.0,341.13,217.72
2018,6,23,11,0,954.0,93.0,3.7,36.8,984.0,398.05,264.56
2018,6,23,11,15,957.0,93.5,3.75,37.15,998.0,454.05,310.42
2018,6,23,11,30,960.0,94.0,3.8,37.5,1012.0,509.53,354.82
2018,6,23,11,45,962.0,94.5,3.8,37.85,1019.5,563.81,397.01
2018,6,23,12,0,964.0,95.0,3.8,38.2,1027.0,617.1,437.21
2018,6,23,12,15,964.0,95.5,3.85,38.35,1026.5,667.98,475.09
2018,6,23,12,30,964.0,96.0,3.9,38.5,1026.0,717.25,510.9
2018,6,23,12,45,962.5,96.5,3.95,38.7,1018.0,763.59,543.81
2018,6,23,13,0,961.0,97.0,4.0,38.9,1010.0,807.7,574.06
2018,6,23,13,15,959.5,96.0,4.0,39.0,995.0,848.03,600.17
2018,6,23,13,30,958.0,95.0,4.0,39.1,980.0,885.58,624.36
2018,6,23,13,45,939.0,103.0,4.0,39.15,953.0,913.48,642.44
2018,6,23,14,0,920.0,111.0,4.0,39.2,926.0,937.65,658.21
2018,6,23,14,15,889.5,122.5,3.95,39.15,889.5,950.82,667.1
2018,6,23,14,30,859.0,134.0,3.9,39.1,853.0,959.75,673.49
2018,6,23,14,45,879.0,118.0,3.9,39.05,827.0,986.5,691.57
2018,6,23,15,0,899.0,102.0,3.9,39.0,801.0,1009.48,707.26
2018,6,23,15,15,890.0,98.5,3.9,39.0,760.5,1013.42,711.0
2018,6,23,15,30,881.0,95.0,3.9,39.0,720.0,1013.66,712.7
2018,6,23,15,45,880.5,88.5,3.8,38.65,679.5,1015.36,715.94
2018,6,23,16,0,880.0,82.0,3.7,38.3,639.0,1013.35,716.95
2018,6,23,16,15,863.0,79.5,3.55,37.85,591.0,995.82,708.2
2018,6,23,16,30,846.0,77.0,3.4,37.4,543.0,975.05,697.48
2018,6,23,16,45,823.0,74.5,3.25,36.95,492.5,957.44,688.74
2018,6,23,17,0,800.0,72.0,3.1,36.5,442.0,924.59,669.9
2018,6,23,17,15,766.5,69.0,2.9,35.35,390.0,878.16,643.3
2018,6,23,17,30,733.0,66.0,2.7,34.2,338.0,829.81,614.5
2018,6,23,17,45,685.5,62.0,2.5,33.0,286.5,765.29,573.42
2018,6,23,18,0,638.0,58.0,2.3,31.8,235.0,707.37,534.96
2018,6,23,18,15,570.0,53.0,2.5,30.5,187.5,623.92,477.95
2018,6,23,18,30,502.0,48.0,2.7,29.2,140.0,542.32,418.09
2018,6,23,18,45,396.0,40.0,2.9,27.95,99.0,427.91,328.77
2018,6,23,19,0,290.0,32.0,3.1,26.7,58.0,319.39,225.53
2018,6,23,19,15,173.0,20.0,3.45,25.8,33.0,182.04,0.0
2018,6,23,19,30,56.0,8.0,3.8,24.9,8.0,46.06,0.0
2018,6,23,19,45,28.0,4.0,4.15,24.0,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.5,23.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.55,22.4,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.6,21.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.65,21.05,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.7,20.4,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.7,20.05,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.7,19.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.7,19.35,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.7,18.8,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.7,18.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.65,18.35,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.6,18.1,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.5,17.95,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.4,17.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.3,17.65,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.15,16.9,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,6,24,4,45,33.5,6.5,3.9,15.55,7.5,0.0,0.0
2018,6,24,5,0,67.0,13.0,3.9,15.7,15.0,10.23,0.0
2018,6,24,5,15,140.0,27.5,4.0,16.25,41.5,20.74,7.87
2018,6,24,5,30,213.0,42.0,4.1,16.8,68.0,31.53,21.03
2018,6,24,5,45,279.0,56.5,4.2,17.35,106.5,42.17,31.01
2018,6,24,6,0,345.0,71.0,4.3,17.9,145.0,52.68,40.58
2018,6,24,6,15,400.5,83.5,4.35,18.6,190.5,61.59,48.52
2018,6,24,6,30,456.0,96.0,4.4,19.3,236.0,70.37,56.12
2018,6,24,6,45,502.0,104.0,4.45,19.95,284.0,75.96,60.77
2018,6,24,7,0,548.0,112.0,4.5,20.6,332.0,83.63,67.09
2018,6,24,7,15,584.0,118.5,4.55,21.3,381.0,87.12,69.69
2018,6,24,7,30,620.0,125.0,4.6,22.0,430.0,90.52,72.15
2018,6,24,7,45,650.0,129.5,4.65,22.7,478.5,92.37,73.26
2018,6,24,8,0,680.0,134.0,4.7,23.4,527.0,94.15,74.32
2018,6,24,8,15,701.0,138.5,4.8,23.95,573.0,95.62,75.15
2018,6,24,8,30,722.0,143.0,4.9,24.5,619.0,96.97,75.89
2018,6,24,8,45,740.5,146.0,5.0,25.05,662.0,97.28,75.77
2018,6,24,9,0,759.0,149.0,5.1,25.6,705.0,106.16,82.74
2018,6,24,9,15,779.0,148.5,5.2,26.0,745.5,104.32,80.91
2018,6,24,9,30,799.0,148.0,5.3,26.4,786.0,102.56,79.18
2018,6,24,9,45,821.5,143.0,5.4,26.8,822.5,126.06,76.73
2018,6,24,10,0,844.0,138.0,5.5,27.2,859.0,184.43,106.1
2018,6,24,10,15,852.0,139.5,5.6,27.45,887.0,237.08,142.63
2018,6,24,10,30,860.0,141.0,5.7,27.7,915.0,290.64,185.64
2018,6,24,10,45,867.5,141.0,5.75,27.95,936.5,343.98,231.01
2018,6,24,11,0,875.0,141.0,5.8,28.2,958.0,397.76,277.38
2018,6,24,11,15,879.5,141.5,5.85,28.35,972.5,450.9,323.09
2018,6,24,11,30,884.0,142.0,5.9,28.5,987.0,503.85,367.81
2018,6,24,11,45,889.0,140.5,5.95,28.6,995.0,555.49,410.65
2018,6,24,12,0,894.0,139.0,6.0,28.7,1003.0,606.59,452.07
2018,6,24,12,15,894.0,138.5,6.0,28.7,1002.0,654.55,490.32
2018,6,24,12,30,894.0,138.0,6.0,28.7,1001.0,701.09,526.68
2018,6,24,12,45,893.0,138.0,6.0,28.75,993.5,745.59,560.71
2018,6,24,13,0,892.0,138.0,6.0,28.8,986.0,788.07,592.67
2018,6,24,13,15,888.5,137.5,6.0,28.7,970.5,825.91,620.44
2018,6,24,13,30,885.0,137.0,6.0,28.6,955.0,861.03,645.5
2018,6,24,13,45,879.0,136.0,6.0,28.5,932.0,890.71,666.79
2018,6,24,14,0,873.0,135.0,6.0,28.4,909.0,917.2,685.95
2018,6,24,14,15,864.5,134.0,6.0,28.1,879.5,938.13,701.94
2018,6,24,14,30,856.0,133.0,6.0,27.8,850.0,955.61,715.73
2018,6,24,14,45,844.5,132.0,6.0,27.55,814.5,981.39,735.25
2018,6,24,15,0,833.0,131.0,6.0,27.3,779.0,989.22,742.57
2018,6,24,15,15,820.0,128.5,6.0,27.3,739.0,990.27,744.74
2018,6,24,15,30,807.0,126.0,6.0,27.3,699.0,987.64,744.58
2018,6,24,15,45,787.5,124.0,6.0,26.35,654.0,975.37,740.76
2018,6,24,16,0,768.0,122.0,6.0,25.4,609.0,959.55,734.54
2018,6,24,16,15,742.5,120.0,5.95,24.8,561.0,942.25,725.96
2018,6,24,16,30,717.0,118.0,5.9,24.2,513.0,914.59,709.97
2018,6,24,16,45,684.0,114.0,5.9,23.6,462.5,874.05,684.73
2018,6,24,17,0,651.0,110.0,5.9,23.0,412.0,831.14,657.26
2018,6,24,17,15,613.0,103.5,5.75,22.35,361.5,778.22,621.08
2018,6,24,17,30,575.0,97.0,5.6,21.7,311.0,723.81,582.8
2018,6,24,17,45,524.0,89.5,5.5,21.1,262.0,654.79,532.04
2018,6,24,18,0,473.0,82.0,5.4,20.5,213.0,578.82,473.91
2018,6,24,18,15,410.5,71.0,5.15,19.9,168.5,498.42,409.53
2018,6,24,18,30,348.0,60.0,4.9,19.3,124.0,420.76,344.8
2018,6,24,18,45,267.5,46.5,4.65,18.7,87.0,327.87,264.62
2018,6,24,19,0,187.0,33.0,4.4,18.1,50.0,241.23,176.62
2018,6,24,19,15,110.0,20.0,4.25,17.7,28.5,136.95,0.0
2018,6,24,19,30,33.0,7.0,4.1,17.3,7.0,28.96,0.0
2018,6,24,19,45,16.5,3.5,4.0,16.9,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.85,16.3,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,25,4,45,43.0,7.5,3.75,13.5,9.0,0.0,0.0
2018,6,25,5,0,86.0,15.0,3.9,13.7,18.0,11.8,0.0
2018,6,25,5,15,181.0,28.0,4.0,14.2,46.0,21.23,8.03
2018,6,25,5,30,276.0,41.0,4.1,14.7,74.0,31.14,20.88
2018,6,25,5,45,273.0,49.5,4.25,15.2,95.0,37.25,26.99
2018,6,25,6,0,270.0,58.0,4.4,15.7,116.0,43.1,32.51
2018,6,25,6,15,138.0,79.5,4.4,16.25,109.5,57.2,45.11
2018,6,25,6,30,6.0,101.0,4.4,16.8,103.0,73.79,59.7
2018,6,25,6,45,18.5,123.5,4.35,17.3,130.5,89.47,73.25
2018,6,25,7,0,31.0,146.0,4.3,17.8,158.0,101.88,83.71
2018,6,25,7,15,124.5,163.5,4.25,18.25,223.0,111.64,91.72
2018,6,25,7,30,218.0,181.0,4.2,18.7,288.0,118.95,97.51
2018,6,25,7,45,374.5,174.0,4.15,19.15,381.0,112.61,91.6
2018,6,25,8,0,531.0,167.0,4.1,19.6,474.0,110.82,89.61
2018,6,25,8,15,588.0,164.0,4.1,20.2,530.0,108.35,87.04
2018,6,25,8,30,645.0,161.0,4.1,20.8,586.0,105.46,84.15
2018,6,25,8,45,739.0,136.5,4.1,21.35,654.0,100.0,79.16
2018,6,25,9,0,833.0,112.0,4.1,21.9,722.0,86.63,67.61
2018,6,25,9,15,848.5,112.0,4.1,22.4,761.5,96.27,75.37
2018,6,25,9,30,864.0,112.0,4.1,22.9,801.0,96.06,74.88
2018,6,25,9,45,882.0,108.5,4.15,23.45,837.0,121.15,73.07
2018,6,25,10,0,900.0,105.0,4.2,24.0,873.0,173.5,96.78
2018,6,25,10,15,907.0,105.5,4.3,24.35,900.5,228.16,134.88
2018,6,25,10,30,914.0,106.0,4.4,24.7,928.0,283.56,179.77
2018,6,25,10,45,919.0,106.0,4.45,25.1,948.5,338.64,227.05
2018,6,25,11,0,924.0,106.0,4.5,25.5,969.0,393.83,274.98
2018,6,25,11,15,926.5,107.0,4.6,25.75,982.5,448.56,322.35
2018,6,25,11,30,929.0,108.0,4.7,26.0,996.0,502.79,368.37
2018,6,25,11,45,930.5,108.0,4.75,26.2,1002.5,555.2,411.89
2018,6,25,12,0,932.0,108.0,4.8,26.4,1009.0,606.64,453.51
2018,6,25,12,15,933.0,107.5,4.9,26.45,1008.5,656.24,493.19
2018,6,25,12,30,934.0,107.0,5.0,26.5,1008.0,704.37,530.93
2018,6,25,12,45,934.5,105.0,5.05,26.55,1000.0,749.23,565.45
2018,6,25,13,0,935.0,103.0,5.1,26.6,992.0,791.93,597.61
2018,6,25,13,15,932.5,102.0,5.15,26.5,976.5,830.72,625.37
2018,6,25,13,30,930.0,101.0,5.2,26.4,961.0,866.74,651.18
2018,6,25,13,45,925.5,100.5,5.25,26.3,938.5,898.56,674.12
2018,6,25,14,0,921.0,100.0,5.3,26.2,916.0,927.21,694.97
2018,6,25,14,15,915.0,99.0,5.35,25.95,887.5,950.73,712.84
2018,6,25,14,30,909.0,98.0,5.4,25.7,859.0,970.8,728.53
2018,6,25,14,45,901.0,96.5,5.4,25.5,824.5,984.94,739.86
2018,6,25,15,0,893.0,95.0,5.4,25.3,790.0,995.48,748.93
2018,6,25,15,15,882.5,93.0,5.4,25.3,750.0,999.37,753.04
2018,6,25,15,30,872.0,91.0,5.4,25.3,710.0,999.65,754.88
2018,6,25,15,45,859.0,89.0,5.4,24.4,667.0,993.84,755.45
2018,6,25,16,0,846.0,87.0,5.4,23.5,624.0,984.58,753.77
2018,6,25,16,15,830.0,84.5,5.4,22.8,577.5,968.33,746.66
2018,6,25,16,30,814.0,82.0,5.4,22.1,531.0,961.6,746.33
2018,6,25,16,45,791.5,78.5,5.4,21.45,481.5,931.09,728.8
2018,6,25,17,0,769.0,75.0,5.4,20.8,432.0,897.84,709.04
2018,6,25,17,15,738.5,72.0,5.35,20.1,382.0,854.86,681.41
2018,6,25,17,30,708.0,69.0,5.3,19.4,332.0,809.9,651.42
2018,6,25,17,45,664.5,64.5,5.25,18.65,282.5,755.56,613.18
2018,6,25,18,0,621.0,60.0,5.2,17.9,233.0,695.08,568.35
2018,6,25,18,15,559.5,54.0,5.1,17.3,186.5,616.41,506.36
2018,6,25,18,30,498.0,48.0,5.0,16.7,140.0,539.35,442.52
2018,6,25,18,45,402.0,40.5,4.9,16.1,100.5,433.85,352.22
2018,6,25,19,0,306.0,33.0,4.8,15.5,61.0,332.91,247.96
2018,6,25,19,15,183.5,21.0,4.7,15.2,35.0,190.87,0.0
2018,6,25,19,30,61.0,9.0,4.6,14.9,9.0,50.47,0.0
2018,6,25,19,45,30.5,4.5,4.5,14.6,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,26,4,45,54.0,8.5,3.1,12.1,10.0,0.0,0.0
2018,6,26,5,0,108.0,17.0,3.2,12.4,20.0,13.38,0.0
2018,6,26,5,15,220.5,28.5,3.25,12.9,50.0,21.71,8.1
2018,6,26,5,30,333.0,40.0,3.3,13.4,80.0,32.89,22.47
2018,6,26,5,45,417.0,49.0,3.35,13.95,122.0,39.99,29.54
2018,6,26,6,0,501.0,58.0,3.4,14.5,164.0,47.13,36.24
2018,6,26,6,15,559.0,65.0,3.35,15.1,212.5,52.46,41.13
2018,6,26,6,30,617.0,72.0,3.3,15.7,261.0,57.79,45.82
2018,6,26,6,45,658.5,76.5,3.3,16.3,311.0,61.06,48.55
2018,6,26,7,0,700.0,81.0,3.3,16.9,361.0,64.33,51.2
2018,6,26,7,15,731.0,85.5,3.3,17.55,412.0,72.96,58.43
2018,6,26,7,30,762.0,90.0,3.3,18.2,463.0,76.16,60.83
2018,6,26,7,45,785.5,93.0,3.35,18.85,512.5,78.06,62.1
2018,6,26,8,0,809.0,96.0,3.4,19.5,562.0,79.91,63.31
2018,6,26,8,15,827.5,98.5,3.4,20.15,609.5,81.24,64.07
2018,6,26,8,30,846.0,101.0,3.4,20.8,657.0,82.5,64.78
2018,6,26,8,45,860.5,103.0,3.45,21.5,701.0,92.73,73.02
2018,6,26,9,0,875.0,105.0,3.5,22.2,745.0,93.94,73.63
2018,6,26,9,15,883.5,107.5,3.55,22.8,783.0,95.07,74.23
2018,6,26,9,30,892.0,110.0,3.6,23.4,821.0,96.02,74.68
2018,6,26,9,45,896.5,113.5,3.7,24.05,853.5,123.68,75.04
2018,6,26,10,0,901.0,117.0,3.8,24.7,886.0,179.01,100.85
2018,6,26,10,15,908.5,118.0,3.9,25.15,914.0,234.27,138.96
2018,6,26,10,30,916.0,119.0,4.0,25.6,942.0,290.36,183.91
2018,6,26,10,45,924.0,117.0,4.1,26.05,963.5,345.53,230.79
2018,6,26,11,0,932.0,115.0,4.2,26.5,985.0,401.08,278.57
2018,6,26,11,15,935.5,115.5,4.3,26.75,999.5,456.53,326.11
2018,6,26,11,30,939.0,116.0,4.4,27.0,1014.0,511.59,372.35
2018,6,26,11,45,943.0,114.5,4.5,27.3,1021.0,565.03,416.21
2018,6,26,12,0,947.0,113.0,4.6,27.6,1028.0,617.68,458.36
2018,6,26,12,15,949.0,111.5,4.7,27.6,1027.5,668.11,498.43
2018,6,26,12,30,951.0,110.0,4.8,27.6,1027.0,717.07,536.61
2018,6,26,12,45,954.0,106.5,4.9,27.65,1020.0,763.44,572.15
2018,6,26,13,0,957.0,103.0,5.0,27.7,1013.0,807.72,605.4
2018,6,26,13,15,955.0,102.0,5.1,27.55,997.5,847.84,634.22
2018,6,26,13,30,953.0,101.0,5.2,27.4,982.0,885.17,661.15
2018,6,26,13,45,951.0,99.0,5.3,27.25,960.0,918.6,685.47
2018,6,26,14,0,949.0,97.0,5.4,27.1,938.0,948.85,707.74
2018,6,26,14,15,944.0,95.0,5.45,26.75,909.0,973.04,726.28
2018,6,26,14,30,939.0,93.0,5.5,26.4,880.0,993.68,742.61
2018,6,26,14,45,933.5,90.0,5.55,26.05,845.0,1009.17,755.64
2018,6,26,15,0,928.0,87.0,5.6,25.7,810.0,1020.95,766.38
2018,6,26,15,15,917.5,86.0,5.6,25.7,770.0,1026.3,771.5
2018,6,26,15,30,907.0,85.0,5.6,25.7,730.0,1027.97,774.32
2018,6,26,15,45,895.5,82.5,5.6,24.45,685.5,1023.2,776.83
2018,6,26,16,0,884.0,80.0,5.6,23.2,641.0,1014.85,777.01
2018,6,26,16,15,868.5,77.5,5.55,22.6,593.5,998.93,769.63
2018,6,26,16,30,853.0,75.0,5.5,22.0,546.0,979.74,759.97
2018,6,26,16,45,832.5,72.0,5.45,21.4,496.0,951.74,743.95
2018,6,26,17,0,812.0,69.0,5.4,20.8,446.0,932.89,734.3
2018,6,26,17,15,783.0,66.0,5.3,20.15,395.0,890.85,707.19
2018,6,26,17,30,754.0,63.0,5.2,19.5,344.0,846.73,677.82
2018,6,26,17,45,715.5,58.5,5.1,18.9,293.5,789.79,637.5
2018,6,26,18,0,677.0,54.0,5.0,18.3,243.0,731.89,594.63
2018,6,26,18,15,616.5,49.0,4.85,17.65,195.0,653.02,533.06
2018,6,26,18,30,556.0,44.0,4.7,17.0,147.0,584.18,476.09
2018,6,26,18,45,460.0,37.0,4.55,16.35,105.5,478.03,385.79
2018,6,26,19,0,364.0,30.0,4.4,15.7,64.0,377.42,280.2
2018,6,26,19,15,221.5,19.5,4.3,15.35,37.0,219.52,0.0
2018,6,26,19,30,79.0,9.0,4.2,15.0,10.0,63.32,0.0
2018,6,26,19,45,39.5,4.5,4.15,14.6,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,27,4,45,23.0,4.0,3.55,12.35,4.5,0.0,0.0
2018,6,27,5,0,46.0,8.0,3.7,12.6,9.0,6.29,0.0
2018,6,27,5,15,177.5,22.5,3.85,13.1,41.0,17.23,4.96
2018,6,27,5,30,309.0,37.0,4.0,13.6,73.0,30.25,20.16
2018,6,27,5,45,432.5,45.0,4.1,14.15,121.5,36.86,26.75
2018,6,27,6,0,556.0,53.0,4.2,14.7,170.0,43.7,33.16
2018,6,27,6,15,613.5,58.0,4.2,15.25,219.0,47.75,36.91
2018,6,27,6,30,671.0,63.0,4.2,15.8,268.0,51.88,40.57
2018,6,27,6,45,710.0,67.0,4.2,16.35,318.5,59.58,47.24
2018,6,27,7,0,749.0,71.0,4.2,16.9,369.0,62.97,50.01
2018,6,27,7,15,777.5,74.0,4.2,17.5,420.0,65.44,51.88
2018,6,27,7,30,806.0,77.0,4.2,18.1,471.0,67.88,53.7
2018,6,27,7,45,828.0,79.5,4.15,18.7,521.0,69.81,55.04
2018,6,27,8,0,850.0,82.0,4.1,19.3,571.0,79.81,63.3
2018,6,27,8,15,866.5,84.0,4.15,19.85,618.5,81.77,64.62
2018,6,27,8,30,883.0,86.0,4.2,20.4,666.0,83.6,65.84
2018,6,27,8,45,895.5,88.0,4.2,21.0,709.5,85.19,66.83
2018,6,27,9,0,908.0,90.0,4.2,21.6,753.0,86.62,67.71
2018,6,27,9,15,912.5,94.0,4.3,22.1,790.5,88.76,69.2
2018,6,27,9,30,917.0,98.0,4.4,22.6,828.0,90.65,70.49
2018,6,27,9,45,913.5,105.0,4.45,23.1,858.0,119.41,72.17
2018,6,27,10,0,910.0,112.0,4.5,23.6,888.0,176.51,99.28
2018,6,27,10,15,916.0,113.0,4.6,23.9,915.0,231.96,137.74
2018,6,27,10,30,922.0,114.0,4.7,24.2,942.0,288.06,183.21
2018,6,27,10,45,928.0,114.0,4.8,24.5,963.5,344.05,231.4
2018,6,27,11,0,934.0,114.0,4.9,24.8,985.0,400.28,280.46
2018,6,27,11,15,937.0,114.0,5.0,24.85,998.5,455.34,328.63
2018,6,27,11,30,940.0,114.0,5.1,24.9,1012.0,509.93,375.57
2018,6,27,11,45,942.0,114.0,5.2,25.0,1019.0,563.37,420.51
2018,6,27,12,0,944.0,114.0,5.3,25.1,1026.0,615.88,463.65
2018,6,27,12,15,943.0,114.5,5.4,24.95,1025.0,665.81,504.37
2018,6,27,12,30,942.0,115.0,5.5,24.8,1024.0,714.12,543.08
2018,6,27,12,45,939.0,114.5,5.6,24.65,1014.0,758.4,578.23
2018,6,27,13,0,936.0,114.0,5.7,24.5,1004.0,800.32,611.15
2018,6,27,13,15,933.0,113.0,5.75,24.25,988.0,839.24,639.94
2018,6,27,13,30,930.0,112.0,5.8,24.0,972.0,875.34,666.64
2018,6,27,13,45,927.0,110.5,5.85,23.75,950.0,908.02,690.99
2018,6,27,14,0,924.0,109.0,5.9,23.5,928.0,937.55,713.24
2018,6,27,14,15,918.5,107.0,5.95,23.15,899.0,961.05,731.71
2018,6,27,14,30,913.0,105.0,6.0,22.8,870.0,981.04,747.93
2018,6,27,14,45,907.0,102.5,6.05,22.4,836.0,996.5,761.33
2018,6,27,15,0,901.0,100.0,6.1,22.0,802.0,1008.34,772.44
2018,6,27,15,15,890.0,98.0,6.1,22.0,761.5,1012.12,776.58
2018,6,27,15,30,879.0,96.0,6.1,22.0,721.0,1012.23,778.36
2018,6,27,15,45,866.0,93.0,6.1,21.05,676.5,1005.55,778.47
2018,6,27,16,0,853.0,90.0,6.1,20.1,632.0,995.33,776.2
2018,6,27,16,15,836.5,86.5,6.1,19.55,584.0,977.51,767.32
2018,6,27,16,30,820.0,83.0,6.1,19.0,536.0,969.16,765.33
2018,6,27,16,45,798.0,80.0,6.05,18.4,486.5,939.87,747.85
2018,6,27,17,0,776.0,77.0,6.0,17.8,437.0,907.78,728.09
2018,6,27,17,15,744.0,73.5,5.95,17.3,386.0,862.6,697.75
2018,6,27,17,30,712.0,70.0,5.9,16.8,335.0,815.45,665.05
2018,6,27,17,45,667.5,65.0,5.8,16.25,284.5,759.56,624.27
2018,6,27,18,0,623.0,60.0,5.7,15.7,234.0,697.38,576.79
2018,6,27,18,15,558.0,54.5,5.55,15.25,187.0,616.23,511.56
2018,6,27,18,30,493.0,49.0,5.4,14.8,140.0,536.76,444.66
2018,6,27,18,45,392.0,41.0,5.25,14.35,100.0,426.51,349.35
2018,6,27,19,0,291.0,33.0,5.1,13.9,60.0,321.46,241.78
2018,6,27,19,15,173.5,21.0,4.95,13.7,34.5,187.09,0.0
2018,6,27,19,30,56.0,9.0,4.8,13.5,9.0,46.97,0.0
2018,6,27,19,45,28.0,4.5,4.7,13.25,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,28,4,45,36.0,8.0,3.5,12.65,9.0,0.0,0.0
2018,6,28,5,0,72.0,16.0,3.6,12.9,18.0,12.59,0.0
2018,6,28,5,15,175.0,29.0,3.6,13.45,46.0,21.92,7.42
2018,6,28,5,30,278.0,42.0,3.6,14.0,74.0,31.84,21.44
2018,6,28,5,45,370.5,50.5,3.65,14.6,115.0,40.94,30.25
2018,6,28,6,0,463.0,59.0,3.7,15.2,156.0,47.62,36.54
2018,6,28,6,15,524.0,65.5,3.65,15.75,203.0,52.49,41.03
2018,6,28,6,30,585.0,72.0,3.6,16.3,250.0,57.4,45.37
2018,6,28,6,45,628.5,77.5,3.5,16.9,300.0,61.35,48.7
2018,6,28,7,0,672.0,83.0,3.4,17.5,350.0,65.27,51.9
2018,6,28,7,15,704.0,86.5,3.4,18.05,399.5,67.59,53.64
2018,6,28,7,30,736.0,90.0,3.4,18.6,449.0,75.65,60.31
2018,6,28,7,45,761.5,93.0,3.35,19.15,498.5,77.55,61.59
2018,6,28,8,0,787.0,96.0,3.3,19.7,548.0,79.4,62.84
2018,6,28,8,15,806.0,98.5,3.3,20.3,595.0,80.71,63.59
2018,6,28,8,30,825.0,101.0,3.3,20.9,642.0,81.94,64.29
2018,6,28,8,45,840.0,102.5,3.3,21.45,685.0,91.86,72.3
2018,6,28,9,0,855.0,104.0,3.3,22.0,728.0,92.79,72.73
2018,6,28,9,15,865.5,105.5,3.35,22.55,766.0,93.45,72.95
2018,6,28,9,30,876.0,107.0,3.4,23.1,804.0,93.97,73.07
2018,6,28,9,45,885.0,107.5,3.4,23.6,837.0,117.95,71.88
2018,6,28,10,0,894.0,108.0,3.4,24.1,870.0,171.52,95.85
2018,6,28,10,15,900.0,109.5,3.5,24.55,897.0,226.28,133.43
2018,6,28,10,30,906.0,111.0,3.6,25.0,924.0,281.71,177.88
2018,6,28,10,45,910.0,111.5,3.7,25.45,944.0,336.47,224.57
2018,6,28,11,0,914.0,112.0,3.8,25.9,964.0,391.27,271.87
2018,6,28,11,15,917.0,112.0,3.9,26.15,977.5,445.22,318.3
2018,6,28,11,30,920.0,112.0,4.0,26.4,991.0,498.71,363.43
2018,6,28,11,45,920.5,112.0,4.1,26.7,996.5,550.31,405.96
2018,6,28,12,0,921.0,112.0,4.2,27.0,1002.0,600.87,446.53
2018,6,28,12,15,923.0,110.5,4.3,27.2,1001.5,650.04,485.21
2018,6,28,12,30,925.0,109.0,4.4,27.4,1001.0,697.8,521.96
2018,6,28,12,45,928.5,105.0,4.5,27.55,994.0,742.99,556.25
2018,6,28,13,0,932.0,101.0,4.6,27.7,987.0,786.16,588.47
2018,6,28,13,15,928.5,101.0,4.65,27.65,971.5,824.97,615.79
2018,6,28,13,30,925.0,101.0,4.7,27.6,956.0,861.0,641.18
2018,6,28,13,45,920.0,101.0,4.8,27.55,934.0,892.83,664.04
2018,6,28,14,0,915.0,101.0,4.9,27.5,912.0,921.51,684.87
2018,6,28,14,15,908.0,100.0,5.0,27.25,883.0,944.13,702.28
2018,6,28,14,30,901.0,99.0,5.1,27.0,854.0,963.27,717.55
2018,6,28,14,45,892.5,97.5,5.15,26.7,819.5,976.94,729.11
2018,6,28,15,0,884.0,96.0,5.2,26.4,785.0,987.02,738.44
2018,6,28,15,15,873.0,94.5,5.2,26.4,745.5,991.03,742.59
2018,6,28,15,30,862.0,93.0,5.2,26.4,706.0,991.46,744.51
2018,6,28,15,45,848.5,91.0,5.35,25.35,662.5,985.28,746.32
2018,6,28,16,0,835.0,89.0,5.5,24.3,619.0,975.67,745.85
2018,6,28,16,15,817.0,87.0,5.55,23.6,572.5,971.11,747.26
2018,6,28,16,30,799.0,85.0,5.6,22.9,526.0,950.4,737.27
2018,6,28,16,45,775.5,82.0,5.65,22.2,477.0,919.79,720.09
2018,6,28,17,0,752.0,79.0,5.7,21.5,428.0,886.47,700.56
2018,6,28,17,15,720.0,75.0,5.65,20.7,378.0,841.0,671.19
2018,6,28,17,30,688.0,71.0,5.6,19.9,328.0,793.63,639.46
2018,6,28,17,45,643.0,66.5,5.6,19.1,278.5,738.73,600.87
2018,6,28,18,0,598.0,62.0,5.6,18.3,229.0,677.39,555.35
2018,6,28,18,15,533.0,56.0,5.5,17.65,182.5,596.14,491.09
2018,6,28,18,30,468.0,50.0,5.4,17.0,136.0,516.61,425.1
2018,6,28,18,45,370.0,41.5,5.25,16.35,97.0,408.96,332.87
2018,6,28,19,0,272.0,33.0,5.1,15.7,58.0,306.58,229.12
2018,6,28,19,15,161.0,21.0,5.0,15.35,33.5,177.78,0.0
2018,6,28,19,30,50.0,9.0,4.9,15.0,9.0,42.72,0.0
2018,6,28,19,45,25.0,4.5,4.8,14.7,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,29,4,45,62.0,8.0,2.35,12.6,9.5,0.0,0.0
2018,6,29,5,0,124.0,16.0,2.6,13.0,19.0,12.59,0.0
2018,6,29,5,15,246.0,25.5,2.7,13.6,48.5,21.07,6.44
2018,6,29,5,30,368.0,35.0,2.8,14.2,78.0,28.91,18.9
2018,6,29,5,45,455.5,42.0,2.9,14.85,120.0,34.62,24.7
2018,6,29,6,0,543.0,49.0,3.0,15.5,162.0,40.47,30.2
2018,6,29,6,15,600.0,53.5,2.95,16.45,209.5,44.23,33.62
2018,6,29,6,30,657.0,58.0,2.9,17.4,257.0,52.02,40.43
2018,6,29,6,45,698.0,61.5,2.85,18.35,307.5,55.15,42.99
2018,6,29,7,0,739.0,65.0,2.8,19.3,358.0,58.32,45.48
2018,6,29,7,15,767.5,68.0,2.75,20.55,408.5,60.92,47.34
2018,6,29,7,30,796.0,71.0,2.7,21.8,459.0,63.49,49.13
2018,6,29,7,45,817.5,73.5,2.7,23.0,508.0,73.12,56.89
2018,6,29,8,0,839.0,76.0,2.7,24.2,557.0,75.71,58.58
2018,6,29,8,15,855.5,77.5,2.75,25.15,603.5,77.43,59.59
2018,6,29,8,30,872.0,79.0,2.8,26.1,650.0,79.03,60.51
2018,6,29,8,45,885.5,81.0,2.85,27.05,694.0,80.74,61.5
2018,6,29,9,0,899.0,83.0,2.9,28.0,738.0,82.32,62.39
2018,6,29,9,15,907.5,85.0,3.0,28.8,776.5,83.59,63.08
2018,6,29,9,30,916.0,87.0,3.1,29.6,815.0,84.71,63.64
2018,6,29,9,45,919.5,90.0,3.2,30.35,847.0,109.75,63.5
2018,6,29,10,0,923.0,93.0,3.3,31.1,879.0,165.76,87.88
2018,6,29,10,15,928.0,94.0,3.4,31.7,905.5,221.52,124.91
2018,6,29,10,30,933.0,95.0,3.5,32.3,932.0,277.83,168.75
2018,6,29,10,45,937.0,95.5,3.55,32.9,952.5,333.89,215.07
2018,6,29,11,0,941.0,96.0,3.6,33.5,973.0,389.95,261.89
2018,6,29,11,15,943.5,97.0,3.75,33.8,987.0,445.55,308.28
2018,6,29,11,30,946.0,98.0,3.9,34.1,1001.0,500.64,353.31
2018,6,29,11,45,947.0,97.5,4.05,34.35,1007.0,553.25,395.53
2018,6,29,12,0,948.0,97.0,4.2,34.6,1013.0,604.77,435.84
2018,6,29,12,15,946.0,98.5,4.3,34.7,1011.5,654.63,474.06
2018,6,29,12,30,944.0,100.0,4.4,34.8,1010.0,702.79,510.17
2018,6,29,12,45,939.0,101.0,4.55,34.85,1000.0,746.54,542.74
2018,6,29,13,0,934.0,102.0,4.7,34.9,990.0,787.84,572.95
2018,6,29,13,15,931.0,102.0,4.8,34.8,975.0,827.2,600.22
2018,6,29,13,30,928.0,102.0,4.9,34.7,960.0,863.83,625.72
2018,6,29,13,45,924.5,100.5,5.0,34.6,938.0,895.75,648.14
2018,6,29,14,0,921.0,99.0,5.1,34.5,916.0,924.51,668.59
2018,6,29,14,15,915.0,97.5,5.15,34.2,887.0,947.71,685.75
2018,6,29,14,30,909.0,96.0,5.2,33.9,858.0,967.44,700.8
2018,6,29,14,45,901.5,94.5,5.3,33.6,824.0,982.2,713.13
2018,6,29,15,0,894.0,93.0,5.4,33.3,790.0,993.39,723.32
2018,6,29,15,15,883.0,91.5,5.4,33.3,750.0,997.51,727.43
2018,6,29,15,30,872.0,90.0,5.4,33.3,710.0,998.01,729.35
2018,6,29,15,45,858.5,87.5,5.4,32.4,666.0,991.26,729.37
2018,6,29,16,0,845.0,85.0,5.4,31.5,622.0,981.02,727.18
2018,6,29,16,15,827.5,82.5,5.4,30.85,575.0,963.34,719.26
2018,6,29,16,30,810.0,80.0,5.4,30.2,528.0,955.12,717.83
2018,6,29,16,45,787.5,77.5,5.35,29.5,479.0,926.12,701.8
2018,6,29,17,0,765.0,75.0,5.3,28.8,430.0,894.38,683.65
2018,6,29,17,15,735.5,71.0,5.25,27.95,380.0,851.25,657.29
2018,6,29,17,30,706.0,67.0,5.2,27.1,330.0,806.15,628.63
2018,6,29,17,45,664.5,62.5,5.1,26.2,281.0,747.35,588.52
2018,6,29,18,0,623.0,58.0,5.0,25.3,232.0,694.88,551.26
2018,6,29,18,15,561.0,52.5,4.85,24.35,185.5,616.52,492.0
2018,6,29,18,30,499.0,47.0,4.7,23.4,139.0,539.82,430.89
2018,6,29,18,45,404.0,39.0,4.6,22.45,99.5,434.69,344.0
2018,6,29,19,0,309.0,31.0,4.5,21.5,60.0,335.1,244.2
2018,6,29,19,15,185.5,20.0,4.45,20.95,34.5,192.94,0.0
2018,6,29,19,30,62.0,9.0,4.4,20.4,9.0,51.3,0.0
2018,6,29,19,45,31.0,4.5,4.35,19.8,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,19.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.2,18.85,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.0,18.15,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,6,30,4,45,79.5,7.5,1.2,17.55,9.5,0.0,0.0
2018,6,30,5,0,159.0,15.0,1.2,17.9,19.0,11.8,0.0
2018,6,30,5,15,289.5,23.5,1.3,18.75,49.5,19.49,4.84
2018,6,30,5,30,420.0,32.0,1.4,19.6,80.0,26.68,16.55
2018,6,30,5,45,503.0,38.0,1.55,20.5,123.0,31.76,21.63
2018,6,30,6,0,586.0,44.0,1.7,21.4,166.0,40.09,29.11
2018,6,30,6,15,640.0,48.5,1.7,22.15,214.0,44.28,32.85
2018,6,30,6,30,694.0,53.0,1.7,22.9,262.0,48.53,36.49
2018,6,30,6,45,731.0,56.0,1.75,23.65,312.5,51.43,38.84
2018,6,30,7,0,768.0,59.0,1.8,24.4,363.0,54.36,41.13
2018,6,30,7,15,794.5,62.0,1.85,25.25,413.5,63.5,48.6
2018,6,30,7,30,821.0,65.0,1.9,26.1,464.0,66.88,51.09
2018,6,30,7,45,841.0,67.5,1.95,26.95,513.5,69.67,53.05
2018,6,30,8,0,861.0,70.0,2.0,27.8,563.0,72.35,54.9
2018,6,30,8,15,876.0,71.5,2.05,28.6,609.5,74.14,56.01
2018,6,30,8,30,891.0,73.0,2.1,29.4,656.0,75.83,57.03
2018,6,30,8,45,902.0,74.5,2.2,30.25,698.5,77.29,57.85
2018,6,30,9,0,913.0,76.0,2.3,31.1,741.0,78.63,58.58
2018,6,30,9,15,921.5,77.5,2.35,31.9,779.5,79.76,59.15
2018,6,30,9,30,930.0,79.0,2.4,32.7,818.0,80.76,59.62
2018,6,30,9,45,935.0,81.5,2.5,33.55,851.0,104.91,59.23
2018,6,30,10,0,940.0,84.0,2.6,34.4,884.0,161.61,83.06
2018,6,30,10,15,945.5,85.0,2.65,35.0,911.5,218.32,119.95
2018,6,30,10,30,951.0,86.0,2.7,35.6,939.0,275.63,163.75
2018,6,30,10,45,954.0,86.5,2.8,36.2,958.5,332.3,209.85
2018,6,30,11,0,957.0,87.0,2.9,36.8,978.0,388.86,256.38
2018,6,30,11,15,959.0,87.5,3.0,37.15,991.5,444.7,302.12
2018,6,30,11,30,961.0,88.0,3.1,37.5,1005.0,499.91,346.36
2018,6,30,11,45,962.0,88.0,3.15,37.8,1011.5,553.47,388.19
2018,6,30,12,0,963.0,88.0,3.2,38.1,1018.0,605.91,427.98
2018,6,30,12,15,960.0,89.5,3.3,38.25,1016.0,655.72,465.24
2018,6,30,12,30,957.0,91.0,3.4,38.4,1014.0,703.7,500.3
2018,6,30,12,45,950.0,95.0,3.45,38.55,1004.5,748.81,532.39
2018,6,30,13,0,943.0,99.0,3.5,38.7,995.0,791.43,561.95
2018,6,30,13,15,940.5,98.0,3.55,38.75,979.5,830.65,587.62
2018,6,30,13,30,938.0,97.0,3.6,38.8,964.0,867.07,611.42
2018,6,30,13,45,921.0,104.0,3.65,38.8,938.5,895.5,630.2
2018,6,30,14,0,904.0,111.0,3.7,38.8,913.0,920.34,646.8
2018,6,30,14,15,873.5,122.5,3.75,38.7,877.0,933.45,656.32
2018,6,30,14,30,843.0,134.0,3.8,38.6,841.0,942.37,663.38
2018,6,30,14,45,860.5,118.0,3.8,38.5,813.5,966.67,680.12
2018,6,30,15,0,878.0,102.0,3.8,38.4,786.0,987.19,694.45
2018,6,30,15,15,879.5,94.5,3.8,38.4,750.0,997.22,702.05
2018,6,30,15,30,881.0,87.0,3.8,38.4,714.0,1003.53,707.52
2018,6,30,15,45,866.0,85.0,3.95,37.75,669.0,995.87,707.18
2018,6,30,16,0,851.0,83.0,4.1,37.1,624.0,984.7,704.73
2018,6,30,16,15,830.0,82.0,4.25,36.4,576.0,965.31,697.09
2018,6,30,16,30,809.0,81.0,4.4,35.7,528.0,955.51,695.69
2018,6,30,16,45,780.0,79.5,4.6,34.95,477.5,921.29,678.22
2018,6,30,17,0,751.0,78.0,4.8,34.2,427.0,884.45,658.68
2018,6,30,17,15,713.5,75.5,4.95,32.85,376.0,835.56,631.63
2018,6,30,17,30,676.0,73.0,5.1,31.5,325.0,791.42,606.57
2018,6,30,17,45,619.0,69.5,5.3,30.1,274.0,720.68,560.84
2018,6,30,18,0,562.0,66.0,5.5,28.7,223.0,650.07,512.45
2018,6,30,18,15,492.0,59.0,5.5,27.35,176.5,563.79,448.35
2018,6,30,18,30,422.0,52.0,5.5,26.0,130.0,479.57,382.32
2018,6,30,18,45,323.0,42.0,5.5,24.6,91.5,370.77,293.23
2018,6,30,19,0,224.0,32.0,5.5,23.2,53.0,269.03,194.97
2018,6,30,19,15,132.5,19.5,5.4,22.55,30.0,153.55,0.0
2018,6,30,19,30,41.0,7.0,5.3,21.9,7.0,34.77,0.0
2018,6,30,19,45,20.5,3.5,5.2,21.2,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,20.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.05,20.25,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.9,19.7,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,19.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,19.15,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,18.9,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.65,18.7,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.55,18.25,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.4,17.8,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.3,17.6,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.3,17.45,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.3,17.3,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.25,17.15,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.3,16.85,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.45,16.55,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.55,16.25,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.65,15.7,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.55,15.35,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.4,15.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.2,15.05,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,1,4,45,35.0,5.5,4.1,15.45,6.5,0.0,0.0
2018,7,1,5,0,70.0,11.0,4.1,15.6,13.0,8.65,0.0
2018,7,1,5,15,152.5,24.0,4.2,16.2,38.5,18.22,3.71
2018,7,1,5,30,235.0,37.0,4.3,16.8,64.0,28.06,17.85
2018,7,1,5,45,310.0,50.0,4.4,17.35,103.0,37.84,27.15
2018,7,1,6,0,385.0,63.0,4.5,17.9,142.0,47.56,36.04
2018,7,1,6,15,443.0,72.0,4.55,18.55,187.0,56.73,44.24
2018,7,1,6,30,501.0,81.0,4.6,19.2,232.0,63.15,49.84
2018,7,1,6,45,546.5,88.5,4.65,19.8,280.5,68.18,54.07
2018,7,1,7,0,592.0,96.0,4.7,20.4,329.0,73.13,58.1
2018,7,1,7,15,625.5,101.5,4.7,21.05,378.0,76.36,60.55
2018,7,1,7,30,659.0,107.0,4.7,21.7,427.0,79.51,62.88
2018,7,1,7,45,686.0,111.5,4.65,22.4,475.5,81.79,64.42
2018,7,1,8,0,713.0,116.0,4.6,23.1,524.0,83.98,65.87
2018,7,1,8,15,733.5,120.0,4.6,23.65,570.0,85.6,66.87
2018,7,1,8,30,754.0,124.0,4.6,24.2,616.0,94.54,73.99
2018,7,1,8,45,770.5,127.0,4.6,24.8,659.0,95.3,74.22
2018,7,1,9,0,787.0,130.0,4.6,25.4,702.0,95.95,74.39
2018,7,1,9,15,807.5,129.0,4.6,25.9,743.5,94.35,72.75
2018,7,1,9,30,828.0,128.0,4.6,26.4,785.0,92.83,71.21
2018,7,1,9,45,852.5,122.0,4.65,26.95,823.0,120.23,74.94
2018,7,1,10,0,877.0,116.0,4.7,27.5,861.0,170.66,95.22
2018,7,1,10,15,881.5,118.0,4.8,27.85,887.5,224.62,131.51
2018,7,1,10,30,886.0,120.0,4.9,28.2,914.0,279.12,174.73
2018,7,1,10,45,887.0,123.0,4.95,28.55,933.5,333.51,220.79
2018,7,1,11,0,888.0,126.0,5.0,28.9,953.0,387.71,267.38
2018,7,1,11,15,888.5,128.5,5.15,29.1,966.0,441.05,313.23
2018,7,1,11,30,889.0,131.0,5.3,29.3,979.0,493.82,357.81
2018,7,1,11,45,885.5,135.0,5.4,29.45,984.5,544.79,400.04
2018,7,1,12,0,882.0,139.0,5.5,29.6,990.0,594.57,440.3
2018,7,1,12,15,877.0,142.0,5.6,29.55,987.5,641.46,477.88
2018,7,1,12,30,872.0,145.0,5.7,29.5,985.0,686.67,513.44
2018,7,1,12,45,860.0,150.5,5.8,29.45,973.5,726.86,544.69
2018,7,1,13,0,848.0,156.0,5.9,29.4,962.0,764.44,573.56
2018,7,1,13,15,842.5,156.0,6.0,29.15,946.0,812.67,609.75
2018,7,1,13,30,837.0,156.0,6.1,28.9,930.0,846.72,635.25
2018,7,1,13,45,827.5,157.0,6.15,28.65,906.5,875.29,656.45
2018,7,1,14,0,818.0,158.0,6.2,28.4,883.0,900.55,675.48
2018,7,1,14,15,809.0,157.0,6.2,28.05,854.5,920.98,691.33
2018,7,1,14,30,800.0,156.0,6.2,27.7,826.0,937.94,704.96
2018,7,1,14,45,788.5,153.5,6.25,27.35,791.0,947.51,713.91
2018,7,1,15,0,777.0,151.0,6.3,27.0,756.0,953.44,720.56
2018,7,1,15,15,763.5,148.0,6.3,27.0,717.0,953.27,721.85
2018,7,1,15,30,750.0,145.0,6.3,27.0,678.0,958.06,726.79
2018,7,1,15,45,732.5,141.0,6.15,26.1,634.5,946.07,721.95
2018,7,1,16,0,715.0,137.0,6.0,25.2,591.0,930.72,714.87
2018,7,1,16,15,691.5,132.5,5.95,24.6,544.0,905.44,700.42
2018,7,1,16,30,668.0,128.0,5.9,24.0,497.0,877.18,683.75
2018,7,1,16,45,637.5,123.0,5.8,23.35,448.5,838.5,659.13
2018,7,1,17,0,607.0,118.0,5.7,22.7,400.0,797.44,632.36
2018,7,1,17,15,568.5,111.0,5.6,22.05,351.0,744.09,595.73
2018,7,1,17,30,530.0,104.0,5.5,21.4,302.0,689.28,556.98
2018,7,1,17,45,478.5,95.0,5.4,20.75,253.5,610.91,498.63
2018,7,1,18,0,427.0,86.0,5.3,20.1,205.0,543.24,446.6
2018,7,1,18,15,364.5,73.5,5.15,19.5,161.0,462.08,381.37
2018,7,1,18,30,302.0,61.0,5.0,18.9,117.0,383.61,315.65
2018,7,1,18,45,226.0,46.0,4.85,18.3,81.0,293.41,237.29
2018,7,1,19,0,150.0,31.0,4.7,17.7,45.0,208.38,152.84
2018,7,1,19,15,87.5,18.5,4.7,17.35,25.5,117.65,0.0
2018,7,1,19,30,25.0,6.0,4.7,17.0,6.0,22.58,0.0
2018,7,1,19,45,12.5,3.0,4.65,16.65,3.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.55,16.1,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,15.4,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
