Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,2,4,45,17.5,4.0,2.35,14.65,4.5,0.0,0.0
2018,7,2,5,0,35.0,8.0,2.5,14.9,9.0,6.29,0.0
2018,7,2,5,15,89.0,22.0,2.6,15.3,30.5,16.7,2.41
2018,7,2,5,30,143.0,36.0,2.7,15.7,52.0,27.1,17.1
2018,7,2,5,45,205.5,52.5,2.75,16.15,88.0,38.88,28.2
2018,7,2,6,0,268.0,69.0,2.8,16.6,124.0,50.64,38.95
2018,7,2,6,15,322.0,83.5,2.85,17.1,167.5,60.77,48.06
2018,7,2,6,30,376.0,98.0,2.9,17.6,211.0,70.7,56.78
2018,7,2,6,45,408.0,111.0,2.9,18.05,254.0,79.13,64.01
2018,7,2,7,0,440.0,124.0,2.9,18.5,297.0,87.29,70.83
2018,7,2,7,15,474.5,135.0,2.9,19.1,344.5,93.99,76.23
2018,7,2,7,30,509.0,146.0,2.9,19.7,392.0,100.47,81.34
2018,7,2,7,45,511.0,161.0,2.9,20.25,430.5,108.34,87.57
2018,7,2,8,0,513.0,176.0,2.9,20.8,469.0,115.73,93.32
2018,7,2,8,15,576.5,172.5,2.95,21.4,527.5,113.85,91.22
2018,7,2,8,30,640.0,169.0,3.0,22.0,586.0,110.54,87.98
2018,7,2,8,45,677.0,166.5,3.0,22.55,634.5,107.48,85.0
2018,7,2,9,0,714.0,164.0,3.0,23.1,683.0,104.69,82.29
2018,7,2,9,15,711.0,175.5,3.05,23.6,715.5,108.3,84.93
2018,7,2,9,30,708.0,187.0,3.1,24.1,748.0,111.47,87.18
2018,7,2,9,45,684.5,209.0,3.15,24.55,770.0,136.56,91.53
2018,7,2,10,0,661.0,231.0,3.2,25.0,792.0,189.98,119.02
2018,7,2,10,15,674.0,233.0,3.3,25.4,821.0,237.02,150.48
2018,7,2,10,30,687.0,235.0,3.4,25.8,850.0,285.96,188.41
2018,7,2,10,45,700.0,233.5,3.5,26.25,872.5,334.63,228.36
2018,7,2,11,0,713.0,232.0,3.6,26.7,895.0,384.76,270.06
2018,7,2,11,15,720.0,231.5,3.7,27.05,909.5,434.4,311.38
2018,7,2,11,30,727.0,231.0,3.8,27.4,924.0,484.49,352.3
2018,7,2,11,45,733.0,229.0,3.95,27.75,932.0,533.37,391.51
2018,7,2,12,0,739.0,227.0,4.1,28.1,940.0,582.12,429.71
2018,7,2,12,15,739.0,226.5,4.2,28.2,939.0,627.93,465.26
2018,7,2,12,30,739.0,226.0,4.3,28.3,938.0,672.53,499.2
2018,7,2,12,45,700.5,244.5,4.45,28.4,915.0,703.53,522.57
2018,7,2,13,0,662.0,263.0,4.6,28.5,892.0,730.16,542.44
2018,7,2,13,15,692.0,242.0,4.75,28.3,890.0,773.95,576.08
2018,7,2,13,30,722.0,221.0,4.9,28.1,888.0,816.36,608.6
2018,7,2,13,45,712.0,220.0,5.05,27.9,864.5,841.04,627.99
2018,7,2,14,0,702.0,219.0,5.2,27.7,841.0,862.47,645.18
2018,7,2,14,15,692.0,216.0,5.35,27.2,812.5,878.7,659.67
2018,7,2,14,30,682.0,213.0,5.5,26.7,784.0,891.54,671.92
2018,7,2,14,45,667.0,209.5,5.6,26.25,749.0,895.67,677.68
2018,7,2,15,0,652.0,206.0,5.7,25.8,714.0,896.25,681.06
2018,7,2,15,15,637.0,200.5,5.7,25.8,675.5,891.32,678.96
2018,7,2,15,30,622.0,195.0,5.7,25.8,637.0,882.99,674.61
2018,7,2,15,45,602.0,188.5,5.8,24.4,594.5,865.24,667.94
2018,7,2,16,0,582.0,182.0,5.9,23.0,552.0,844.27,658.85
2018,7,2,16,15,559.0,174.0,5.85,22.35,507.0,805.49,633.91
2018,7,2,16,30,536.0,166.0,5.8,21.7,462.0,775.0,614.84
2018,7,2,16,45,510.0,155.5,5.75,21.0,416.0,736.32,589.39
2018,7,2,17,0,484.0,145.0,5.7,20.3,370.0,695.82,562.06
2018,7,2,17,15,452.0,133.0,5.6,19.7,324.0,646.03,526.54
2018,7,2,17,30,420.0,121.0,5.5,19.1,278.0,595.33,489.36
2018,7,2,17,45,383.0,106.5,5.4,18.55,233.5,536.09,443.99
2018,7,2,18,0,346.0,92.0,5.3,18.0,189.0,476.93,397.06
2018,7,2,18,15,297.5,76.5,5.15,17.55,148.0,406.59,338.84
2018,7,2,18,30,249.0,61.0,5.0,17.1,107.0,337.92,279.97
2018,7,2,18,45,192.5,45.0,4.85,16.65,74.5,263.99,214.55
2018,7,2,19,0,136.0,29.0,4.7,16.2,42.0,193.12,142.01
2018,7,2,19,15,79.0,17.0,4.65,15.9,23.5,108.09,0.0
2018,7,2,19,30,22.0,5.0,4.6,15.6,5.0,19.66,0.0
2018,7,2,19,45,11.0,2.5,4.55,15.3,2.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,3,4,45,34.5,6.5,2.8,13.35,7.5,0.0,0.0
2018,7,3,5,0,69.0,13.0,3.0,13.7,15.0,10.23,0.0
2018,7,3,5,15,169.5,26.0,3.05,14.2,42.0,19.71,3.14
2018,7,3,5,30,270.0,39.0,3.1,14.7,69.0,29.64,19.24
2018,7,3,5,45,360.5,49.0,3.15,15.2,110.0,39.78,29.07
2018,7,3,6,0,451.0,59.0,3.2,15.7,151.0,47.64,36.43
2018,7,3,6,15,512.5,66.5,3.15,16.2,198.0,53.25,41.6
2018,7,3,6,30,574.0,74.0,3.1,16.7,245.0,58.85,46.57
2018,7,3,6,45,618.0,79.5,3.05,17.2,294.5,62.73,49.86
2018,7,3,7,0,662.0,85.0,3.0,17.7,344.0,66.59,53.02
2018,7,3,7,15,695.0,89.5,2.95,18.35,394.5,69.53,55.28
2018,7,3,7,30,728.0,94.0,2.9,19.0,445.0,72.43,57.45
2018,7,3,7,45,754.5,96.5,2.9,19.65,494.5,79.92,63.53
2018,7,3,8,0,781.0,99.0,2.9,20.3,544.0,81.37,64.38
2018,7,3,8,15,801.5,101.5,2.9,20.95,591.5,82.64,65.07
2018,7,3,8,30,822.0,104.0,2.9,21.6,639.0,83.84,65.72
2018,7,3,8,45,840.0,104.5,2.9,22.2,683.0,83.7,65.26
2018,7,3,9,0,858.0,105.0,2.9,22.8,727.0,93.48,73.09
2018,7,3,9,15,856.0,113.5,2.95,23.35,762.5,97.41,76.01
2018,7,3,9,30,854.0,122.0,3.0,23.9,798.0,100.88,78.54
2018,7,3,9,45,837.0,137.5,3.05,24.45,823.5,115.21,73.07
2018,7,3,10,0,820.0,153.0,3.1,25.0,849.0,173.04,100.35
2018,7,3,10,15,831.0,153.0,3.25,25.4,877.5,225.56,135.25
2018,7,3,10,30,842.0,153.0,3.4,25.8,906.0,279.5,177.56
2018,7,3,10,45,854.5,149.5,3.55,26.25,929.0,336.56,224.93
2018,7,3,11,0,867.0,146.0,3.7,26.7,952.0,389.79,270.22
2018,7,3,11,15,872.5,145.0,3.85,26.95,966.5,442.38,315.17
2018,7,3,11,30,878.0,144.0,4.0,27.2,981.0,494.85,359.22
2018,7,3,11,45,884.0,142.0,4.15,27.45,989.5,546.7,401.77
2018,7,3,12,0,890.0,140.0,4.3,27.7,998.0,598.1,442.92
2018,7,3,12,15,882.5,143.5,4.4,27.75,994.0,644.32,479.58
2018,7,3,12,30,875.0,147.0,4.5,27.8,990.0,688.63,513.97
2018,7,3,12,45,860.0,155.0,4.65,27.85,977.5,728.76,544.94
2018,7,3,13,0,845.0,163.0,4.8,27.9,965.0,778.15,581.45
2018,7,3,13,15,843.5,161.0,4.9,27.85,951.0,816.65,610.43
2018,7,3,13,30,842.0,159.0,5.0,27.8,937.0,852.5,636.67
2018,7,3,13,45,840.5,155.0,5.1,27.7,916.0,883.7,659.33
2018,7,3,14,0,839.0,151.0,5.2,27.6,895.0,911.82,679.99
2018,7,3,14,15,832.5,148.5,5.25,27.35,866.5,933.63,696.59
2018,7,3,14,30,826.0,146.0,5.3,27.1,838.0,951.99,711.02
2018,7,3,14,45,819.0,142.0,5.35,26.85,804.5,964.84,721.88
2018,7,3,15,0,812.0,138.0,5.4,26.6,771.0,974.11,730.51
2018,7,3,15,15,799.0,135.5,5.4,26.6,731.5,975.41,732.82
2018,7,3,15,30,786.0,133.0,5.4,26.6,692.0,973.08,732.83
2018,7,3,15,45,772.0,128.5,5.35,25.85,649.0,963.99,730.23
2018,7,3,16,0,758.0,124.0,5.3,25.1,606.0,951.4,725.33
2018,7,3,16,15,740.5,119.0,5.2,24.6,559.5,939.17,719.7
2018,7,3,16,30,723.0,114.0,5.1,24.1,513.0,916.26,706.56
2018,7,3,16,45,700.5,108.0,5.05,23.65,465.0,884.1,686.97
2018,7,3,17,0,678.0,102.0,5.0,23.2,417.0,849.36,665.22
2018,7,3,17,15,644.5,96.0,4.9,22.6,367.5,801.42,633.42
2018,7,3,17,30,611.0,90.0,4.8,22.0,318.0,751.82,599.51
2018,7,3,17,45,567.0,82.5,4.7,21.4,269.5,689.07,554.44
2018,7,3,18,0,523.0,75.0,4.6,20.8,221.0,625.89,507.21
2018,7,3,18,15,458.0,66.5,4.45,20.15,175.5,542.67,442.03
2018,7,3,18,30,393.0,58.0,4.3,19.5,130.0,458.01,372.84
2018,7,3,18,45,304.0,46.0,4.15,18.85,92.0,358.65,288.62
2018,7,3,19,0,215.0,34.0,4.0,18.2,54.0,266.59,195.15
2018,7,3,19,15,125.5,21.0,3.9,17.8,31.0,151.1,0.0
2018,7,3,19,30,36.0,8.0,3.8,17.4,8.0,32.04,0.0
2018,7,3,19,45,18.0,4.0,3.75,16.95,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.65,16.15,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,4,4,45,39.0,7.0,2.85,12.9,8.0,0.0,0.0
2018,7,4,5,0,78.0,14.0,3.1,13.2,16.0,11.02,0.0
2018,7,4,5,15,186.0,26.0,3.3,13.75,43.0,19.75,2.28
2018,7,4,5,30,294.0,38.0,3.5,14.3,70.0,31.22,20.52
2018,7,4,5,45,340.5,48.0,3.7,14.85,103.0,36.63,26.34
2018,7,4,6,0,387.0,58.0,3.9,15.4,136.0,46.31,35.3
2018,7,4,6,15,300.0,82.0,3.9,15.95,152.5,59.55,47.2
2018,7,4,6,30,213.0,106.0,3.9,16.5,169.0,74.93,60.77
2018,7,4,6,45,182.0,129.5,3.85,17.0,190.5,91.05,74.73
2018,7,4,7,0,151.0,153.0,3.8,17.5,212.0,105.0,86.54
2018,7,4,7,15,145.5,177.0,3.8,18.05,240.0,119.11,98.26
2018,7,4,7,30,140.0,201.0,3.8,18.6,268.0,132.72,109.37
2018,7,4,7,45,216.0,213.5,3.75,19.1,330.0,141.84,116.51
2018,7,4,8,0,292.0,226.0,3.7,19.6,392.0,144.03,117.73
2018,7,4,8,15,459.5,196.0,3.75,20.15,483.0,124.08,100.34
2018,7,4,8,30,627.0,166.0,3.8,20.7,574.0,108.51,86.77
2018,7,4,8,45,746.5,132.5,3.8,21.25,650.0,98.13,77.66
2018,7,4,9,0,866.0,99.0,3.8,21.8,726.0,90.43,70.85
2018,7,4,9,15,871.0,103.0,3.85,22.25,763.0,92.37,72.19
2018,7,4,9,30,876.0,107.0,3.9,22.7,800.0,94.07,73.32
2018,7,4,9,45,873.0,115.0,3.95,23.2,830.0,114.59,73.16
2018,7,4,10,0,870.0,123.0,4.0,23.7,860.0,170.2,97.2
2018,7,4,10,15,879.5,122.5,4.1,24.1,888.5,223.48,132.56
2018,7,4,10,30,889.0,122.0,4.2,24.5,917.0,277.79,175.61
2018,7,4,10,45,899.0,119.5,4.3,24.9,939.5,331.97,221.61
2018,7,4,11,0,909.0,117.0,4.4,25.3,962.0,386.77,269.01
2018,7,4,11,15,914.0,116.0,4.5,25.5,976.5,440.94,316.0
2018,7,4,11,30,919.0,115.0,4.6,25.7,991.0,494.85,361.95
2018,7,4,11,45,924.5,113.0,4.7,25.95,999.0,547.93,406.14
2018,7,4,12,0,930.0,111.0,4.8,26.2,1007.0,600.38,448.73
2018,7,4,12,15,930.0,111.0,4.9,26.2,1006.5,650.08,488.74
2018,7,4,12,30,930.0,111.0,5.0,26.2,1006.0,698.26,526.79
2018,7,4,12,45,929.0,110.0,5.1,26.2,998.0,743.2,561.8
2018,7,4,13,0,928.0,109.0,5.2,26.2,990.0,785.96,594.68
2018,7,4,13,15,927.5,107.5,5.2,26.1,976.0,826.27,623.58
2018,7,4,13,30,927.0,106.0,5.2,26.0,962.0,863.95,650.34
2018,7,4,13,45,926.5,102.5,5.2,25.95,941.0,896.98,673.72
2018,7,4,14,0,926.0,99.0,5.2,25.9,920.0,926.9,694.99
2018,7,4,14,15,921.0,97.5,5.2,25.7,891.5,951.44,713.06
2018,7,4,14,30,916.0,96.0,5.2,25.5,863.0,972.54,728.93
2018,7,4,14,45,910.0,94.0,5.2,25.3,829.5,988.66,741.55
2018,7,4,15,0,904.0,92.0,5.2,25.1,796.0,1001.18,751.93
2018,7,4,15,15,894.0,89.5,5.2,25.1,756.0,1005.55,756.34
2018,7,4,15,30,884.0,87.0,5.2,25.1,716.0,1006.21,758.44
2018,7,4,15,45,873.0,85.0,5.15,24.4,673.0,1002.84,759.73
2018,7,4,16,0,862.0,83.0,5.1,23.7,630.0,995.98,758.77
2018,7,4,16,15,848.0,79.5,5.05,23.2,583.5,980.78,751.54
2018,7,4,16,30,834.0,76.0,5.0,22.7,537.0,962.28,742.06
2018,7,4,16,45,813.5,73.5,4.95,22.2,488.0,947.67,735.3
2018,7,4,17,0,793.0,71.0,4.9,21.7,439.0,917.83,717.52
2018,7,4,17,15,763.5,68.0,4.8,21.1,388.5,875.79,690.51
2018,7,4,17,30,734.0,65.0,4.7,20.5,338.0,831.69,661.22
2018,7,4,17,45,694.0,60.5,4.6,19.85,288.0,773.85,620.66
2018,7,4,18,0,654.0,56.0,4.5,19.2,238.0,715.08,577.56
2018,7,4,18,15,592.0,51.0,4.25,18.6,190.5,643.29,521.33
2018,7,4,18,30,530.0,46.0,4.0,18.0,143.0,566.45,458.52
2018,7,4,18,45,434.0,38.0,3.7,17.35,102.0,459.45,368.23
2018,7,4,19,0,338.0,30.0,3.4,16.7,61.0,358.24,262.62
2018,7,4,19,15,204.5,19.5,3.25,16.3,35.0,206.68,0.0
2018,7,4,19,30,71.0,9.0,3.1,15.9,9.0,57.88,0.0
2018,7,4,19,45,35.5,4.5,3.0,15.55,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,7,5,4,45,70.5,7.0,1.85,11.45,8.5,0.0,0.0
2018,7,5,5,0,141.0,14.0,2.0,11.9,17.0,11.02,0.0
2018,7,5,5,15,270.5,23.0,2.25,12.65,46.0,19.11,1.06
2018,7,5,5,30,400.0,32.0,2.5,13.4,75.0,26.65,16.71
2018,7,5,5,45,470.5,39.0,2.75,14.15,115.0,32.38,22.71
2018,7,5,6,0,541.0,46.0,3.0,14.9,155.0,38.17,28.19
2018,7,5,6,15,597.0,52.5,2.95,15.5,203.5,43.47,33.06
2018,7,5,6,30,653.0,59.0,2.9,16.1,252.0,52.81,41.34
2018,7,5,6,45,709.0,60.5,2.9,16.75,305.5,54.56,42.76
2018,7,5,7,0,765.0,62.0,2.9,17.4,359.0,56.53,44.29
2018,7,5,7,15,791.5,64.0,2.8,18.1,409.0,58.49,45.73
2018,7,5,7,30,818.0,66.0,2.7,18.8,459.0,67.4,53.16
2018,7,5,7,45,838.0,68.5,2.6,19.45,508.5,70.19,55.23
2018,7,5,8,0,858.0,71.0,2.5,20.1,558.0,72.86,57.18
2018,7,5,8,15,873.5,73.0,2.4,20.8,605.0,74.99,58.63
2018,7,5,8,30,889.0,75.0,2.3,21.5,652.0,76.99,59.97
2018,7,5,8,45,900.5,76.0,2.2,22.15,694.5,78.14,60.6
2018,7,5,9,0,912.0,77.0,2.1,22.8,737.0,79.19,61.15
2018,7,5,9,15,922.0,78.0,2.0,23.5,776.0,80.08,61.57
2018,7,5,9,30,932.0,79.0,1.9,24.2,815.0,80.86,61.9
2018,7,5,9,45,940.0,79.5,1.8,24.9,849.0,98.16,59.44
2018,7,5,10,0,948.0,80.0,1.7,25.6,883.0,154.44,81.4
2018,7,5,10,15,953.0,80.5,1.7,26.25,910.0,211.31,118.46
2018,7,5,10,30,958.0,81.0,1.7,26.9,937.0,268.72,163.15
2018,7,5,10,45,960.5,82.5,1.65,27.6,957.5,326.37,210.93
2018,7,5,11,0,963.0,84.0,1.6,28.3,978.0,383.89,259.01
2018,7,5,11,15,965.5,84.0,1.65,28.8,992.0,440.08,305.82
2018,7,5,11,30,968.0,84.0,1.7,29.3,1006.0,495.69,350.99
2018,7,5,11,45,969.5,83.5,1.75,29.8,1012.5,549.67,393.61
2018,7,5,12,0,971.0,83.0,1.8,30.3,1019.0,602.53,434.04
2018,7,5,12,15,967.0,86.0,1.95,30.65,1017.5,653.39,472.55
2018,7,5,12,30,963.0,89.0,2.1,31.0,1016.0,702.37,508.75
2018,7,5,12,45,954.5,93.5,2.2,31.35,1006.0,747.33,541.02
2018,7,5,13,0,946.0,98.0,2.3,31.7,996.0,789.69,570.75
2018,7,5,13,15,943.5,97.5,2.45,31.85,981.0,829.69,597.67
2018,7,5,13,30,941.0,97.0,2.6,32.0,966.0,866.93,622.75
2018,7,5,13,45,937.0,95.0,2.75,32.15,943.0,898.57,644.2
2018,7,5,14,0,933.0,93.0,2.9,32.3,920.0,926.94,663.62
2018,7,5,14,15,927.0,92.5,3.0,32.2,891.5,951.61,681.08
2018,7,5,14,30,921.0,92.0,3.1,32.1,863.0,972.84,696.49
2018,7,5,14,45,914.5,89.5,3.2,32.0,828.5,987.97,708.17
2018,7,5,15,0,908.0,87.0,3.3,31.9,794.0,999.42,717.71
2018,7,5,15,15,897.5,86.0,3.3,31.9,754.5,1004.94,722.6
2018,7,5,15,30,887.0,85.0,3.3,31.9,715.0,1006.84,725.37
2018,7,5,15,45,875.5,82.0,3.35,31.45,671.5,1001.75,725.54
2018,7,5,16,0,864.0,79.0,3.4,31.0,628.0,993.09,723.55
2018,7,5,16,15,848.5,76.5,3.4,30.6,581.0,977.53,716.63
2018,7,5,16,30,833.0,74.0,3.4,30.2,534.0,958.73,707.63
2018,7,5,16,45,812.0,71.0,3.35,29.8,484.5,930.66,692.02
2018,7,5,17,0,791.0,68.0,3.3,29.4,435.0,911.82,682.47
2018,7,5,17,15,761.0,64.5,3.2,28.65,384.0,868.64,656.51
2018,7,5,17,30,731.0,61.0,3.1,27.9,333.0,823.48,628.47
2018,7,5,17,45,664.5,58.0,2.95,27.2,277.0,742.68,573.5
2018,7,5,18,0,598.0,55.0,2.8,26.5,221.0,668.56,521.21
2018,7,5,18,15,430.0,42.5,2.6,25.35,149.5,484.44,384.48
2018,7,5,18,30,262.0,30.0,2.4,24.2,78.0,307.29,246.21
2018,7,5,18,45,187.0,24.5,2.15,23.05,53.5,231.19,182.62
2018,7,5,19,0,112.0,19.0,1.9,21.9,29.0,150.1,106.06
2018,7,5,19,15,56.0,10.5,2.25,21.5,15.5,74.96,0.0
2018,7,5,19,30,0.0,2.0,2.6,21.1,2.0,1.57,0.0
2018,7,5,19,45,0.0,1.0,2.9,20.75,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.2,20.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.25,20.05,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.3,19.7,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.3,19.3,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.25,18.7,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.2,18.25,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.15,17.85,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.1,17.55,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.1,17.35,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.05,17.1,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.9,17.05,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.6,16.85,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.6,16.75,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.65,16.75,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,6,4,45,8.5,2.0,2.75,16.85,2.0,0.0,0.0
2018,7,6,5,0,17.0,4.0,2.8,16.9,4.0,3.15,0.0
2018,7,6,5,15,8.5,6.5,2.85,17.15,6.5,5.34,0.0
2018,7,6,5,30,0.0,9.0,2.9,17.4,9.0,6.82,0.0
2018,7,6,5,45,0.0,12.0,2.95,17.6,12.0,9.1,2.22
2018,7,6,6,0,0.0,15.0,3.0,17.8,15.0,11.39,4.35
2018,7,6,6,15,0.0,15.5,2.9,18.2,15.5,11.77,4.76
2018,7,6,6,30,0.0,16.0,2.8,18.6,16.0,12.16,5.11
2018,7,6,6,45,0.0,29.0,2.75,18.95,29.0,22.1,13.88
2018,7,6,7,0,0.0,42.0,2.7,19.3,42.0,32.09,22.59
2018,7,6,7,15,16.5,101.5,2.7,19.8,109.5,75.06,59.78
2018,7,6,7,30,33.0,161.0,2.7,20.3,177.0,112.67,91.59
2018,7,6,7,45,26.0,157.0,2.75,20.8,170.5,111.01,89.65
2018,7,6,8,0,19.0,153.0,2.8,21.3,164.0,113.29,91.1
2018,7,6,8,15,11.5,150.5,2.65,21.9,157.5,112.04,89.54
2018,7,6,8,30,4.0,148.0,2.5,22.5,151.0,110.6,87.84
2018,7,6,8,45,2.0,114.0,2.4,23.1,115.5,87.07,67.8
2018,7,6,9,0,0.0,80.0,2.3,23.7,80.0,61.73,46.36
2018,7,6,9,15,0.0,78.0,2.25,24.45,78.0,60.23,44.87
2018,7,6,9,30,0.0,76.0,2.2,25.2,76.0,58.74,43.39
2018,7,6,9,45,5.5,137.5,2.15,26.0,142.0,104.36,76.88
2018,7,6,10,0,11.0,199.0,2.1,26.8,208.0,148.46,110.16
2018,7,6,10,15,28.5,263.5,2.2,27.9,288.5,184.93,136.32
2018,7,6,10,30,46.0,328.0,2.3,29.0,369.0,232.26,170.28
2018,7,6,10,45,182.5,350.5,2.35,30.05,519.0,281.14,201.18
2018,7,6,11,0,319.0,373.0,2.4,31.1,669.0,345.82,245.03
2018,7,6,11,15,388.0,363.0,2.55,31.85,728.5,386.14,274.4
2018,7,6,11,30,457.0,353.0,2.7,32.6,788.0,443.06,316.0
2018,7,6,11,45,520.5,323.5,2.85,33.35,822.0,491.4,351.66
2018,7,6,12,0,584.0,294.0,3.0,34.1,856.0,538.91,386.69
2018,7,6,12,15,550.0,311.0,3.15,34.3,840.0,575.36,413.85
2018,7,6,12,30,516.0,328.0,3.3,34.5,824.0,603.34,434.53
2018,7,6,12,45,662.0,241.5,3.45,34.65,872.5,672.11,485.45
2018,7,6,13,0,808.0,155.0,3.6,34.8,921.0,742.4,537.23
2018,7,6,13,15,762.0,177.0,3.75,34.8,890.5,764.88,553.4
2018,7,6,13,30,716.0,199.0,3.9,34.8,860.0,790.04,571.06
2018,7,6,13,45,541.5,277.5,4.05,34.8,770.5,740.82,536.13
2018,7,6,14,0,367.0,356.0,4.2,34.8,681.0,667.18,483.97
2018,7,6,14,15,392.0,345.0,4.3,34.6,682.0,716.76,520.02
2018,7,6,14,30,417.0,334.0,4.4,34.4,683.0,749.53,544.33
2018,7,6,14,45,567.5,249.0,4.5,34.2,703.0,836.26,608.82
2018,7,6,15,0,718.0,164.0,4.6,34.0,723.0,916.69,666.26
2018,7,6,15,15,792.5,121.5,4.6,34.0,709.0,953.26,691.27
2018,7,6,15,30,867.0,79.0,4.6,34.0,695.0,979.45,709.79
2018,7,6,15,45,855.5,77.0,4.6,33.1,653.0,975.26,711.2
2018,7,6,16,0,844.0,75.0,4.6,32.2,611.0,967.63,710.66
2018,7,6,16,15,827.5,72.5,4.6,31.45,564.5,950.92,703.7
2018,7,6,16,30,811.0,70.0,4.6,30.7,518.0,931.06,694.62
2018,7,6,16,45,779.0,70.5,4.55,30.0,467.5,908.78,683.4
2018,7,6,17,0,747.0,71.0,4.5,29.3,417.0,871.96,661.87
2018,7,6,17,15,704.0,69.5,4.4,28.45,365.5,819.29,628.83
2018,7,6,17,30,661.0,68.0,4.3,27.6,314.0,765.09,593.63
2018,7,6,17,45,628.5,62.5,4.2,26.75,268.0,720.72,564.17
2018,7,6,18,0,596.0,57.0,4.1,25.9,222.0,670.0,528.3
2018,7,6,18,15,518.0,52.0,4.0,25.2,174.5,578.8,459.52
2018,7,6,18,30,440.0,47.0,3.9,24.5,127.0,490.22,389.52
2018,7,6,18,45,379.5,37.5,3.85,23.8,92.0,413.86,324.91
2018,7,6,19,0,319.0,28.0,3.8,23.1,57.0,341.73,243.28
2018,7,6,19,15,193.5,18.0,3.8,22.75,32.5,197.08,0.0
2018,7,6,19,30,68.0,8.0,3.8,22.4,8.0,54.99,0.0
2018,7,6,19,45,34.0,4.0,3.75,22.05,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.7,21.7,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.6,21.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.5,21.05,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.4,20.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.35,20.6,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.3,20.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.25,20.25,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.1,19.95,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.95,19.6,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,19.25,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.65,18.95,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.6,18.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.55,18.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,17.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,7,4,45,46.0,5.0,2.25,15.95,6.0,0.0,0.0
2018,7,7,5,0,92.0,10.0,2.5,16.2,12.0,7.87,0.0
2018,7,7,5,15,240.0,20.5,2.55,16.7,41.5,16.92,0.0
2018,7,7,5,30,388.0,31.0,2.6,17.2,71.0,25.8,15.53
2018,7,7,5,45,475.5,37.0,2.7,17.75,112.5,30.83,20.96
2018,7,7,6,0,563.0,43.0,2.8,18.3,154.0,39.08,28.54
2018,7,7,6,15,619.0,48.0,2.75,19.1,202.0,43.66,32.7
2018,7,7,6,30,675.0,53.0,2.7,19.9,250.0,48.29,36.74
2018,7,7,6,45,714.5,56.0,2.7,20.75,300.0,51.17,39.11
2018,7,7,7,0,754.0,59.0,2.7,21.6,350.0,54.11,41.43
2018,7,7,7,15,781.5,62.0,2.75,22.55,400.5,56.86,43.5
2018,7,7,7,30,809.0,65.0,2.8,23.5,451.0,66.49,51.37
2018,7,7,7,45,829.5,67.5,2.85,24.5,500.5,69.29,53.34
2018,7,7,8,0,850.0,70.0,2.9,25.5,550.0,71.99,55.19
2018,7,7,8,15,865.5,71.5,3.0,26.25,596.5,73.79,56.34
2018,7,7,8,30,881.0,73.0,3.1,27.0,643.0,75.5,57.4
2018,7,7,8,45,893.5,74.5,3.2,27.75,686.5,77.01,58.3
2018,7,7,9,0,906.0,76.0,3.3,28.5,730.0,78.4,59.1
2018,7,7,9,15,915.0,77.5,3.4,29.1,768.5,79.57,59.76
2018,7,7,9,30,924.0,79.0,3.5,29.7,807.0,80.6,60.32
2018,7,7,9,45,931.0,80.0,3.6,30.35,840.5,95.45,57.86
2018,7,7,10,0,938.0,81.0,3.7,31.0,874.0,151.46,78.47
2018,7,7,10,15,943.5,82.0,3.8,31.4,901.5,208.22,114.69
2018,7,7,10,30,949.0,83.0,3.9,31.8,929.0,265.6,158.92
2018,7,7,10,45,953.0,83.5,4.0,32.2,950.0,322.66,206.27
2018,7,7,11,0,957.0,84.0,4.1,32.6,971.0,379.74,254.51
2018,7,7,11,15,959.5,84.5,4.15,32.75,985.5,436.03,302.09
2018,7,7,11,30,962.0,85.0,4.2,32.9,1000.0,491.77,348.3
2018,7,7,11,45,964.0,84.5,4.3,33.1,1007.0,545.8,392.13
2018,7,7,12,0,966.0,84.0,4.4,33.3,1014.0,598.79,434.0
2018,7,7,12,15,960.5,87.5,4.45,33.4,1011.5,649.02,472.84
2018,7,7,12,30,955.0,91.0,4.5,33.5,1009.0,697.25,509.25
2018,7,7,12,45,943.0,97.0,4.55,33.6,997.5,740.77,541.48
2018,7,7,13,0,931.0,103.0,4.6,33.7,986.0,781.48,571.09
2018,7,7,13,15,754.5,194.5,4.7,33.65,902.5,772.87,564.01
2018,7,7,13,30,578.0,286.0,4.8,33.6,819.0,750.83,547.25
2018,7,7,13,45,538.5,302.5,4.85,33.55,790.0,760.4,554.55
2018,7,7,14,0,499.0,319.0,4.9,33.5,761.0,767.13,559.58
2018,7,7,14,15,381.5,347.5,5.0,33.3,679.0,691.68,507.53
2018,7,7,14,30,264.0,376.0,5.1,33.1,597.0,627.44,461.82
2018,7,7,14,45,197.5,366.0,5.15,32.9,527.5,546.3,404.94
2018,7,7,15,0,131.0,356.0,5.2,32.7,458.0,481.96,358.52
2018,7,7,15,15,265.5,308.5,5.2,32.7,501.5,599.23,447.82
2018,7,7,15,30,400.0,261.0,5.2,32.7,545.0,718.31,536.13
2018,7,7,15,45,553.5,194.5,5.35,31.85,560.5,811.48,609.23
2018,7,7,16,0,707.0,128.0,5.5,31.0,576.0,911.77,683.14
2018,7,7,16,15,757.0,102.5,5.5,30.25,549.0,929.39,698.83
2018,7,7,16,30,807.0,77.0,5.5,29.5,522.0,936.28,707.78
2018,7,7,16,45,782.0,75.0,5.5,28.8,473.0,918.15,699.34
2018,7,7,17,0,757.0,73.0,5.5,28.1,424.0,884.88,680.15
2018,7,7,17,15,707.5,72.0,5.4,27.2,369.5,826.27,642.26
2018,7,7,17,30,658.0,71.0,5.3,26.3,315.0,772.41,606.71
2018,7,7,17,45,630.5,64.0,5.2,25.35,269.5,725.09,574.65
2018,7,7,18,0,603.0,57.0,5.1,24.4,224.0,676.7,540.04
2018,7,7,18,15,555.0,50.0,4.95,23.55,179.5,609.27,488.29
2018,7,7,18,30,507.0,43.0,4.8,22.7,135.0,542.93,434.42
2018,7,7,18,45,432.0,35.5,4.65,21.85,97.5,455.17,359.92
2018,7,7,19,0,357.0,28.0,4.5,21.0,60.0,372.14,266.05
2018,7,7,19,15,218.0,18.5,4.45,20.5,34.5,215.46,0.0
2018,7,7,19,30,79.0,9.0,4.4,20.0,9.0,63.69,0.0
2018,7,7,19,45,39.5,4.5,4.35,19.5,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.25,18.75,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.15,18.25,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.05,17.8,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.95,17.4,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.9,17.05,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.85,16.75,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.75,16.25,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,8,4,45,47.0,5.5,3.65,14.0,6.0,0.0,0.0
2018,7,8,5,0,94.0,11.0,3.7,14.2,12.0,8.65,0.0
2018,7,8,5,15,244.5,21.0,3.75,14.8,41.5,17.38,0.0
2018,7,8,5,30,395.0,31.0,3.8,15.4,71.0,25.84,15.59
2018,7,8,5,45,482.0,37.0,3.8,15.95,112.5,30.88,21.15
2018,7,8,6,0,569.0,43.0,3.8,16.5,154.0,39.14,28.79
2018,7,8,6,15,624.0,47.5,3.8,17.45,201.5,43.3,32.61
2018,7,8,6,30,679.0,52.0,3.8,18.4,249.0,47.54,36.31
2018,7,8,6,45,716.5,55.5,3.8,19.35,299.0,50.82,39.03
2018,7,8,7,0,754.0,59.0,3.8,20.3,349.0,54.11,41.66
2018,7,8,7,15,780.0,62.0,3.8,21.05,399.0,56.83,43.75
2018,7,8,7,30,806.0,65.0,3.8,21.8,449.0,66.4,51.68
2018,7,8,7,45,825.5,68.0,3.85,22.55,498.0,69.52,53.99
2018,7,8,8,0,845.0,71.0,3.9,23.3,547.0,72.51,56.16
2018,7,8,8,15,860.0,73.0,3.95,24.1,593.5,74.6,57.55
2018,7,8,8,30,875.0,75.0,4.0,24.9,640.0,76.58,58.83
2018,7,8,8,45,886.5,77.0,4.1,25.65,683.0,78.33,59.93
2018,7,8,9,0,898.0,79.0,4.2,26.4,726.0,79.94,60.92
2018,7,8,9,15,905.5,81.0,4.25,27.0,764.0,81.29,61.73
2018,7,8,9,30,913.0,83.0,4.3,27.6,802.0,82.48,62.42
2018,7,8,9,45,915.5,87.0,4.4,28.2,834.0,97.25,60.85
2018,7,8,10,0,918.0,91.0,4.5,28.8,866.0,153.72,81.98
2018,7,8,10,15,923.5,92.5,4.55,29.2,894.0,209.81,117.93
2018,7,8,10,30,929.0,94.0,4.6,29.6,922.0,266.54,161.97
2018,7,8,10,45,933.0,95.0,4.65,30.0,943.0,322.99,209.21
2018,7,8,11,0,937.0,96.0,4.7,30.4,964.0,379.49,257.43
2018,7,8,11,15,940.0,96.0,4.8,30.6,978.0,434.83,304.78
2018,7,8,11,30,943.0,96.0,4.9,30.8,992.0,489.67,350.91
2018,7,8,11,45,944.5,96.0,5.0,31.0,999.0,543.11,394.92
2018,7,8,12,0,946.0,96.0,5.1,31.2,1006.0,595.52,437.04
2018,7,8,12,15,946.0,95.5,5.15,31.2,1005.0,645.45,476.56
2018,7,8,12,30,946.0,95.0,5.2,31.2,1004.0,693.76,514.01
2018,7,8,12,45,944.0,95.5,5.3,31.2,996.5,739.61,549.11
2018,7,8,13,0,942.0,96.0,5.4,31.2,989.0,783.25,582.02
2018,7,8,13,15,939.5,95.0,5.45,31.1,973.5,822.75,609.88
2018,7,8,13,30,937.0,94.0,5.5,31.0,958.0,859.47,635.82
2018,7,8,13,45,932.5,93.5,5.55,30.9,936.0,892.0,658.93
2018,7,8,14,0,928.0,93.0,5.6,30.8,914.0,921.36,679.95
2018,7,8,14,15,922.0,92.5,5.6,30.55,886.0,946.06,698.06
2018,7,8,14,30,916.0,92.0,5.6,30.3,858.0,967.33,714.01
2018,7,8,14,45,908.5,90.0,5.65,30.1,823.5,982.07,725.89
2018,7,8,15,0,901.0,88.0,5.7,29.9,789.0,993.16,735.53
2018,7,8,15,15,890.5,86.5,5.7,29.9,749.5,998.19,740.34
2018,7,8,15,30,880.0,85.0,5.7,29.9,710.0,999.57,742.89
2018,7,8,15,45,867.5,83.0,5.65,29.2,666.5,994.75,743.22
2018,7,8,16,0,855.0,81.0,5.6,28.5,623.0,986.43,741.33
2018,7,8,16,15,839.0,78.0,5.6,27.95,576.0,969.89,733.76
2018,7,8,16,30,823.0,75.0,5.6,27.4,529.0,950.12,723.95
2018,7,8,16,45,801.5,72.5,5.55,26.9,480.0,934.64,716.63
2018,7,8,17,0,780.0,70.0,5.5,26.4,431.0,904.03,698.42
2018,7,8,17,15,751.0,66.0,5.45,25.65,380.5,861.38,671.85
2018,7,8,17,30,722.0,62.0,5.4,24.9,330.0,816.71,642.95
2018,7,8,17,45,682.0,58.5,5.3,24.1,281.0,760.59,604.17
2018,7,8,18,0,642.0,55.0,5.2,23.3,232.0,703.53,562.82
2018,7,8,18,15,582.5,49.0,5.1,22.45,185.0,632.67,508.59
2018,7,8,18,30,523.0,43.0,5.0,21.6,138.0,557.03,447.47
2018,7,8,18,45,430.5,36.0,4.85,20.8,98.5,454.8,361.22
2018,7,8,19,0,338.0,29.0,4.7,20.0,59.0,358.0,255.9
2018,7,8,19,15,205.0,18.5,4.7,19.45,33.5,205.16,0.0
2018,7,8,19,30,72.0,8.0,4.7,18.9,8.0,57.91,0.0
2018,7,8,19,45,36.0,4.0,4.7,18.35,4.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.7,17.8,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.6,16.95,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.35,16.1,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,9,4,45,44.5,5.0,3.5,13.8,5.5,0.0,0.0
2018,7,9,5,0,89.0,10.0,3.6,14.0,11.0,7.87,0.0
2018,7,9,5,15,235.5,20.5,3.6,14.65,40.0,16.95,0.0
2018,7,9,5,30,382.0,31.0,3.6,15.3,69.0,25.81,15.46
2018,7,9,5,45,472.0,37.0,3.6,15.9,110.5,30.82,21.08
2018,7,9,6,0,562.0,43.0,3.6,16.5,152.0,39.09,28.74
2018,7,9,6,15,618.0,47.5,3.6,17.45,199.5,43.24,32.55
2018,7,9,6,30,674.0,52.0,3.6,18.4,247.0,47.48,36.26
2018,7,9,6,45,712.0,56.0,3.55,19.3,297.0,51.14,39.32
2018,7,9,7,0,750.0,60.0,3.5,20.2,347.0,54.79,42.27
2018,7,9,7,15,776.0,62.5,3.4,21.05,396.5,57.12,44.0
2018,7,9,7,30,802.0,65.0,3.3,21.9,446.0,66.3,51.57
2018,7,9,7,45,821.5,68.0,3.2,22.75,495.0,69.41,53.85
2018,7,9,8,0,841.0,71.0,3.1,23.6,544.0,72.4,55.99
2018,7,9,8,15,856.5,73.5,3.05,24.6,591.0,74.82,57.61
2018,7,9,8,30,872.0,76.0,3.0,25.6,638.0,77.12,59.09
2018,7,9,8,45,882.5,78.0,2.9,26.55,680.0,78.82,60.1
2018,7,9,9,0,893.0,80.0,2.8,27.5,722.0,80.38,60.98
2018,7,9,9,15,900.5,82.0,2.85,28.45,760.0,81.7,61.67
2018,7,9,9,30,908.0,84.0,2.9,29.4,798.0,82.87,62.24
2018,7,9,9,45,912.0,87.5,2.9,30.35,830.5,96.07,60.22
2018,7,9,10,0,916.0,91.0,2.9,31.3,863.0,152.26,80.24
2018,7,9,10,15,920.5,92.0,2.9,32.2,889.5,207.83,114.83
2018,7,9,10,30,925.0,93.0,2.9,33.1,916.0,263.91,157.19
2018,7,9,10,45,928.0,94.5,2.95,34.0,937.0,320.2,202.84
2018,7,9,11,0,931.0,96.0,3.0,34.9,958.0,376.44,249.13
2018,7,9,11,15,933.5,96.5,3.05,35.35,972.0,431.61,294.61
2018,7,9,11,30,936.0,97.0,3.1,35.8,986.0,486.28,338.68
2018,7,9,11,45,937.0,97.0,3.2,36.25,992.5,539.17,380.36
2018,7,9,12,0,938.0,97.0,3.3,36.7,999.0,591.0,420.04
2018,7,9,12,15,938.5,97.0,3.45,36.85,999.0,641.28,458.19
2018,7,9,12,30,939.0,97.0,3.6,37.0,999.0,690.04,494.37
2018,7,9,12,45,938.5,96.5,3.75,37.15,991.5,735.94,527.85
2018,7,9,13,0,938.0,96.0,3.9,37.3,984.0,779.7,559.27
2018,7,9,13,15,935.5,95.0,4.1,37.2,969.0,819.09,586.38
2018,7,9,13,30,933.0,94.0,4.3,37.1,954.0,855.72,611.7
2018,7,9,13,45,929.0,94.0,4.45,37.0,933.0,889.06,634.72
2018,7,9,14,0,925.0,94.0,4.6,36.9,912.0,919.31,655.8
2018,7,9,14,15,919.0,93.5,4.75,36.6,884.0,944.01,673.97
2018,7,9,14,30,913.0,93.0,4.9,36.3,856.0,965.29,690.34
2018,7,9,14,45,905.5,91.0,5.05,36.0,821.5,980.05,702.88
2018,7,9,15,0,898.0,89.0,5.2,35.7,787.0,991.17,713.28
2018,7,9,15,15,887.5,87.5,5.2,35.7,747.5,996.23,717.95
2018,7,9,15,30,877.0,86.0,5.2,35.7,708.0,997.65,720.45
2018,7,9,15,45,865.0,83.5,5.45,34.8,664.5,992.8,723.51
2018,7,9,16,0,853.0,81.0,5.7,33.9,621.0,984.41,724.27
2018,7,9,16,15,837.5,78.5,5.75,33.25,574.5,969.06,718.3
2018,7,9,16,30,822.0,76.0,5.8,32.6,528.0,950.5,710.14
2018,7,9,16,45,803.0,72.0,5.85,31.9,479.0,935.61,704.55
2018,7,9,17,0,784.0,68.0,5.9,31.2,430.0,905.41,688.08
2018,7,9,17,15,755.0,64.5,5.85,30.25,380.0,863.41,662.95
2018,7,9,17,30,726.0,61.0,5.8,29.3,330.0,819.4,635.47
2018,7,9,17,45,687.0,56.5,5.7,28.35,280.5,762.8,597.27
2018,7,9,18,0,648.0,52.0,5.6,27.4,231.0,705.37,556.53
2018,7,9,18,15,589.0,47.0,5.45,26.45,184.5,628.79,498.71
2018,7,9,18,30,530.0,42.0,5.3,25.5,138.0,561.83,444.95
2018,7,9,18,45,438.5,35.0,5.1,24.5,98.0,460.31,360.41
2018,7,9,19,0,347.0,28.0,4.9,23.5,58.0,364.48,255.38
2018,7,9,19,15,211.0,18.0,4.85,23.0,33.0,173.53,0.0
2018,7,9,19,30,75.0,8.0,4.8,22.5,8.0,60.08,0.0
2018,7,9,19,45,37.5,4.0,4.8,21.95,4.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,21.4,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,21.15,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,20.9,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,20.65,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,20.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,20.25,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,20.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.05,19.95,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,19.8,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.75,19.7,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.6,19.6,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.5,19.45,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,18.8,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,18.55,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,18.25,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,17.3,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,10,4,45,50.5,5.0,2.35,15.95,5.5,0.0,0.0
2018,7,10,5,0,101.0,10.0,2.7,16.2,11.0,7.87,0.0
2018,7,10,5,15,258.0,19.5,2.95,16.7,40.5,16.17,0.0
2018,7,10,5,30,415.0,29.0,3.2,17.2,70.0,24.29,13.96
2018,7,10,5,45,502.0,35.0,3.45,17.7,112.0,31.94,21.84
2018,7,10,6,0,589.0,41.0,3.7,18.2,154.0,37.61,27.22
2018,7,10,6,15,644.5,45.0,3.65,19.05,202.0,41.46,30.76
2018,7,10,6,30,700.0,49.0,3.6,19.9,250.0,45.41,34.22
2018,7,10,6,45,737.0,52.5,3.55,20.75,300.5,48.8,37.04
2018,7,10,7,0,774.0,56.0,3.5,21.6,351.0,52.19,39.78
2018,7,10,7,15,801.0,58.0,3.4,22.75,401.5,60.57,46.66
2018,7,10,7,30,828.0,60.0,3.3,23.9,452.0,63.35,48.63
2018,7,10,7,45,848.0,62.5,3.2,25.05,502.0,66.25,50.68
2018,7,10,8,0,868.0,65.0,3.1,26.2,552.0,69.05,52.59
2018,7,10,8,15,884.5,67.0,3.0,27.2,600.0,71.32,54.08
2018,7,10,8,30,901.0,69.0,2.9,28.2,648.0,73.48,55.46
2018,7,10,8,45,912.5,70.5,2.85,29.2,692.0,75.07,56.36
2018,7,10,9,0,924.0,72.0,2.8,30.2,736.0,76.54,57.16
2018,7,10,9,15,930.5,75.0,2.75,31.05,774.5,78.61,58.49
2018,7,10,9,30,937.0,78.0,2.7,31.9,813.0,80.48,59.65
2018,7,10,9,45,940.0,82.0,2.7,32.75,846.5,93.03,57.88
2018,7,10,10,0,943.0,86.0,2.7,33.6,880.0,150.98,77.89
2018,7,10,10,15,949.5,87.0,2.75,34.05,909.0,208.4,113.2
2018,7,10,10,30,956.0,88.0,2.8,34.5,938.0,266.56,156.89
2018,7,10,10,45,960.0,88.5,2.85,35.0,959.5,324.26,203.69
2018,7,10,11,0,964.0,89.0,2.9,35.5,981.0,381.98,251.38
2018,7,10,11,15,966.5,89.5,3.05,35.65,995.5,438.93,298.66
2018,7,10,11,30,969.0,90.0,3.2,35.8,1010.0,495.32,344.65
2018,7,10,11,45,970.0,90.5,3.3,36.0,1017.0,550.22,388.27
2018,7,10,12,0,971.0,91.0,3.4,36.2,1024.0,604.03,429.88
2018,7,10,12,15,969.5,91.5,3.6,36.1,1022.5,655.03,469.3
2018,7,10,12,30,968.0,92.0,3.8,36.0,1021.0,704.27,506.66
2018,7,10,12,45,964.5,92.0,3.95,35.95,1011.5,749.72,540.46
2018,7,10,13,0,961.0,92.0,4.1,35.9,1002.0,792.73,571.91
2018,7,10,13,15,958.5,91.5,4.25,35.6,987.0,833.43,600.32
2018,7,10,13,30,956.0,91.0,4.4,35.3,972.0,871.33,626.91
2018,7,10,13,45,951.5,91.0,4.55,35.05,950.0,905.02,650.7
2018,7,10,14,0,947.0,91.0,4.7,34.8,928.0,935.52,672.5
2018,7,10,14,15,941.5,89.5,4.85,34.35,899.0,960.27,691.51
2018,7,10,14,30,936.0,88.0,5.0,33.9,870.0,981.49,708.64
2018,7,10,14,45,928.0,87.0,5.15,33.45,835.5,997.25,722.44
2018,7,10,15,0,920.0,86.0,5.3,33.0,801.0,1009.34,734.07
2018,7,10,15,15,910.0,85.0,5.3,33.0,761.5,1015.76,739.71
2018,7,10,15,30,900.0,84.0,5.3,33.0,722.0,1018.52,743.13
2018,7,10,15,45,887.5,81.5,5.5,31.8,677.5,1013.31,746.65
2018,7,10,16,0,875.0,79.0,5.7,30.6,633.0,1004.49,747.82
2018,7,10,16,15,859.0,76.5,5.7,29.75,585.5,988.61,741.79
2018,7,10,16,30,843.0,74.0,5.7,28.9,538.0,969.44,733.5
2018,7,10,16,45,822.5,71.0,5.75,28.1,488.0,941.96,719.43
2018,7,10,17,0,802.0,68.0,5.8,27.3,438.0,923.65,711.53
2018,7,10,17,15,773.5,65.0,5.75,26.25,387.5,882.61,687.06
2018,7,10,17,30,745.0,62.0,5.7,25.2,337.0,839.46,660.19
2018,7,10,17,45,704.5,58.0,5.65,24.15,286.5,781.7,621.16
2018,7,10,18,0,664.0,54.0,5.6,23.1,236.0,723.01,579.34
2018,7,10,18,15,603.0,48.5,5.45,22.15,188.5,643.36,518.27
2018,7,10,18,30,542.0,43.0,5.3,21.2,141.0,573.95,461.69
2018,7,10,18,45,444.5,36.0,5.15,20.3,100.0,466.85,371.2
2018,7,10,19,0,347.0,29.0,5.0,19.4,59.0,365.14,258.11
2018,7,10,19,15,210.0,18.5,4.95,18.85,33.5,173.22,0.0
2018,7,10,19,30,73.0,8.0,4.9,18.3,8.0,58.68,0.0
2018,7,10,19,45,36.5,4.0,4.85,17.8,4.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.8,17.3,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.7,16.7,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.65,16.35,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.5,15.85,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,11,4,45,45.0,4.5,2.5,13.75,5.0,0.0,0.0
2018,7,11,5,0,90.0,9.0,2.6,14.0,10.0,7.08,0.0
2018,7,11,5,15,239.0,19.0,2.7,14.6,38.5,15.71,0.0
2018,7,11,5,30,388.0,29.0,2.8,15.2,67.0,24.19,13.89
2018,7,11,5,45,478.0,35.5,2.85,15.8,108.5,29.67,20.05
2018,7,11,6,0,568.0,42.0,2.9,16.4,150.0,38.3,28.03
2018,7,11,6,15,625.0,46.5,2.85,17.05,198.0,42.49,31.94
2018,7,11,6,30,682.0,51.0,2.8,17.7,246.0,46.78,35.75
2018,7,11,6,45,721.0,54.5,2.7,18.4,296.5,50.1,38.57
2018,7,11,7,0,760.0,58.0,2.6,19.1,347.0,53.45,41.31
2018,7,11,7,15,787.5,61.0,2.55,19.9,397.5,56.24,43.47
2018,7,11,7,30,815.0,64.0,2.5,20.7,448.0,65.83,51.43
2018,7,11,7,45,836.0,66.0,2.45,21.55,497.5,68.34,53.21
2018,7,11,8,0,857.0,68.0,2.4,22.4,547.0,70.77,54.9
2018,7,11,8,15,872.5,70.0,2.35,23.25,594.5,72.95,56.36
2018,7,11,8,30,888.0,72.0,2.3,24.1,642.0,75.02,57.71
2018,7,11,8,45,900.0,73.5,2.3,24.95,685.5,76.56,58.62
2018,7,11,9,0,912.0,75.0,2.3,25.8,729.0,77.98,59.43
2018,7,11,9,15,918.5,78.0,2.3,26.65,767.5,79.98,60.71
2018,7,11,9,30,925.0,81.0,2.3,27.5,806.0,81.78,61.84
2018,7,11,9,45,926.5,85.5,2.3,28.35,838.5,93.0,59.96
2018,7,11,10,0,928.0,90.0,2.3,29.2,871.0,150.39,79.69
2018,7,11,10,15,934.0,91.0,2.35,29.95,899.0,206.97,114.65
2018,7,11,10,30,940.0,92.0,2.4,30.7,927.0,264.25,157.99
2018,7,11,10,45,944.0,92.5,2.45,31.45,948.0,321.15,204.48
2018,7,11,11,0,948.0,93.0,2.5,32.2,969.0,378.09,251.81
2018,7,11,11,15,951.0,93.0,2.65,32.75,983.5,434.15,298.39
2018,7,11,11,30,954.0,93.0,2.8,33.3,998.0,489.72,343.59
2018,7,11,11,45,955.5,93.0,2.9,33.85,1005.0,543.85,386.39
2018,7,11,12,0,957.0,93.0,3.0,34.4,1012.0,596.94,427.12
2018,7,11,12,15,957.0,93.5,3.15,34.7,1012.0,648.25,465.99
2018,7,11,12,30,957.0,94.0,3.3,35.0,1012.0,697.98,502.77
2018,7,11,12,45,956.0,93.0,3.45,35.3,1004.0,743.98,536.2
2018,7,11,13,0,955.0,92.0,3.6,35.6,996.0,787.72,567.35
2018,7,11,13,15,952.5,91.5,3.75,35.65,981.0,828.22,594.72
2018,7,11,13,30,950.0,91.0,3.9,35.7,966.0,865.95,620.22
2018,7,11,13,45,945.5,91.0,4.05,35.7,944.0,899.49,643.13
2018,7,11,14,0,941.0,91.0,4.2,35.7,922.0,929.85,664.05
2018,7,11,14,15,935.0,89.5,4.35,35.45,893.0,954.03,681.79
2018,7,11,14,30,929.0,88.0,4.5,35.2,864.0,974.66,697.42
2018,7,11,14,45,921.0,87.0,4.65,34.95,829.5,990.31,710.02
2018,7,11,15,0,913.0,86.0,4.8,34.7,795.0,1002.31,720.52
2018,7,11,15,15,903.0,84.5,4.8,34.7,755.5,1008.1,725.65
2018,7,11,15,30,893.0,83.0,4.8,34.7,716.0,1010.21,728.6
2018,7,11,15,45,879.0,81.5,5.0,33.55,671.5,1004.64,731.86
2018,7,11,16,0,865.0,80.0,5.2,32.4,627.0,995.53,732.83
2018,7,11,16,15,846.5,78.0,5.25,31.55,579.0,977.78,726.0
2018,7,11,16,30,828.0,76.0,5.3,30.7,531.0,956.83,716.95
2018,7,11,16,45,805.0,73.5,5.3,29.85,481.0,939.96,710.22
2018,7,11,17,0,782.0,71.0,5.3,29.0,431.0,907.87,692.64
2018,7,11,17,15,751.0,68.0,5.2,27.9,380.5,864.64,666.76
2018,7,11,17,30,720.0,65.0,5.1,26.8,330.0,819.39,638.5
2018,7,11,17,45,676.5,60.5,5.0,25.7,279.5,758.56,597.45
2018,7,11,18,0,633.0,56.0,4.9,24.6,229.0,703.86,558.9
2018,7,11,18,15,569.5,50.0,4.7,23.65,182.0,623.18,497.47
2018,7,11,18,30,506.0,44.0,4.5,22.7,135.0,544.36,434.21
2018,7,11,18,45,407.0,37.0,4.35,21.75,95.5,437.01,344.63
2018,7,11,19,0,308.0,30.0,4.2,20.8,56.0,333.85,232.15
2018,7,11,19,15,184.5,19.0,4.1,20.3,32.0,154.39,0.0
2018,7,11,19,30,61.0,8.0,4.0,19.8,8.0,50.08,0.0
2018,7,11,19,45,30.5,4.0,3.9,19.35,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.75,18.65,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.7,18.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.65,18.2,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.5,17.85,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,17.7,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,17.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.25,17.25,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.15,16.95,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
