Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,9,45,13.0,223.0,1.75,22.55,232.5,160.96,128.62
2018,8,30,10,0,21.0,263.0,1.8,23.0,279.0,186.63,148.91
2018,8,30,10,15,40.5,306.5,1.9,23.45,338.5,204.88,154.5
2018,8,30,10,30,60.0,350.0,2.0,23.9,398.0,239.57,179.3
2018,8,30,10,45,146.0,366.0,2.15,24.3,487.5,268.17,197.13
2018,8,30,11,0,232.0,382.0,2.3,24.7,577.0,309.96,226.19
2018,8,30,11,15,321.0,371.5,2.45,25.0,645.5,358.14,261.4
2018,8,30,11,30,410.0,361.0,2.6,25.3,714.0,412.33,302.17
2018,8,30,11,45,510.5,314.0,2.75,25.65,757.0,462.37,340.63
2018,8,30,12,0,611.0,267.0,2.9,26.0,800.0,518.38,384.04
2018,8,30,12,15,741.0,200.5,2.95,26.15,845.5,584.8,435.29
2018,8,30,12,30,871.0,134.0,3.0,26.3,891.0,650.11,485.87
2018,8,30,12,45,886.0,125.0,3.1,26.5,887.5,699.67,523.72
2018,8,30,13,0,901.0,116.0,3.2,26.7,884.0,747.77,559.92
2018,8,30,13,15,898.0,114.0,3.3,26.7,866.5,786.78,589.34
2018,8,30,13,30,895.0,112.0,3.4,26.7,849.0,822.81,614.86
2018,8,30,13,45,890.0,110.0,3.45,26.75,824.5,854.05,636.77
2018,8,30,14,0,885.0,108.0,3.5,26.8,800.0,881.9,656.45
2018,8,30,14,15,878.0,106.0,3.55,26.65,769.0,904.49,673.22
2018,8,30,14,30,871.0,104.0,3.6,26.5,738.0,923.44,687.74
2018,8,30,14,45,861.0,101.5,3.65,26.35,701.0,935.35,697.71
2018,8,30,15,0,851.0,99.0,3.7,26.2,664.0,943.45,705.37
2018,8,30,15,15,835.5,96.5,3.7,26.2,620.5,954.74,714.69
2018,8,30,15,30,820.0,94.0,3.7,26.2,577.0,950.02,713.32
2018,8,30,15,45,799.5,90.5,3.85,25.5,529.5,935.27,708.21
2018,8,30,16,0,779.0,87.0,4.0,24.8,482.0,916.79,700.48
2018,8,30,16,15,751.0,83.5,4.1,24.2,432.0,887.3,684.28
2018,8,30,16,30,723.0,80.0,4.2,23.6,382.0,854.54,665.29
2018,8,30,16,45,683.0,75.5,4.25,23.05,330.0,813.14,638.92
2018,8,30,17,0,643.0,71.0,4.3,22.5,278.0,763.14,605.01
2018,8,30,17,15,585.0,64.5,4.3,21.7,227.0,691.45,553.34
2018,8,30,17,30,527.0,58.0,4.3,20.9,176.0,619.2,498.17
2018,8,30,17,45,436.5,49.0,4.35,20.1,129.5,514.14,414.13
2018,8,30,18,0,346.0,40.0,4.4,19.3,83.0,411.33,325.46
2018,8,30,18,15,228.0,28.0,4.35,18.75,51.0,275.94,158.59
2018,8,30,18,30,110.0,16.0,4.3,18.2,19.0,102.83,0.0
2018,8,30,18,45,55.0,8.0,4.25,17.65,9.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.05,16.8,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,31,5,15,12.5,2.5,1.35,13.55,2.0,0.0,0.0
2018,8,31,5,30,25.0,5.0,1.6,14.1,4.0,0.0,0.0
2018,8,31,5,45,114.5,16.0,1.8,14.7,22.5,12.59,0.0
2018,8,31,6,0,204.0,27.0,2.0,15.3,41.0,20.54,4.75
2018,8,31,6,15,309.5,38.5,2.0,15.95,80.0,31.53,21.02
2018,8,31,6,30,415.0,50.0,2.0,16.6,119.0,40.76,29.91
2018,8,31,6,45,462.5,60.0,2.0,17.2,162.5,48.26,36.88
2018,8,31,7,0,510.0,70.0,2.0,17.8,206.0,55.61,43.46
2018,8,31,7,15,530.0,81.5,1.85,18.5,250.0,63.52,50.31
2018,8,31,7,30,550.0,93.0,1.7,19.2,294.0,71.08,56.66
2018,8,31,7,45,607.5,96.5,1.6,19.85,349.0,73.3,58.27
2018,8,31,8,0,665.0,100.0,1.5,20.5,404.0,75.66,59.96
2018,8,31,8,15,720.5,96.5,1.35,21.25,459.5,73.56,57.77
2018,8,31,8,30,776.0,93.0,1.2,22.0,515.0,77.68,60.89
2018,8,31,8,45,796.0,95.5,1.1,22.8,560.5,79.12,61.69
2018,8,31,9,0,816.0,98.0,1.0,23.6,606.0,80.52,62.47
2018,8,31,9,15,831.0,99.0,1.05,24.45,646.0,80.82,62.32
2018,8,31,9,30,846.0,100.0,1.1,25.3,686.0,90.64,70.06
2018,8,31,9,45,858.5,101.0,1.2,26.1,721.5,91.32,70.22
2018,8,31,10,0,871.0,102.0,1.3,26.9,757.0,93.66,71.77
2018,8,31,10,15,879.0,103.5,1.4,27.7,785.5,151.35,83.64
2018,8,31,10,30,887.0,105.0,1.5,28.5,814.0,209.97,119.77
2018,8,31,10,45,893.5,105.0,1.6,29.35,835.5,268.05,164.0
2018,8,31,11,0,900.0,105.0,1.7,30.2,857.0,326.38,211.76
2018,8,31,11,15,903.5,105.5,1.85,30.6,871.0,384.06,260.3
2018,8,31,11,30,907.0,106.0,2.0,31.0,885.0,441.22,307.93
2018,8,31,11,45,908.5,106.0,2.15,31.4,891.0,496.37,353.05
2018,8,31,12,0,910.0,106.0,2.3,31.8,897.0,550.3,396.02
2018,8,31,12,15,912.0,105.0,2.5,32.0,896.0,602.29,436.92
2018,8,31,12,30,914.0,104.0,2.7,32.2,895.0,652.59,475.63
2018,8,31,12,45,918.0,100.5,2.95,32.4,887.5,700.19,511.89
2018,8,31,13,0,922.0,97.0,3.2,32.6,880.0,745.65,546.02
2018,8,31,13,15,919.0,96.0,3.4,32.6,863.0,785.78,575.5
2018,8,31,13,30,916.0,95.0,3.6,32.6,846.0,822.93,601.67
2018,8,31,13,45,911.0,94.0,3.8,32.55,822.0,855.29,624.85
2018,8,31,14,0,906.0,93.0,4.0,32.5,798.0,884.26,645.89
2018,8,31,14,15,898.5,92.0,4.2,32.2,767.0,907.53,663.98
2018,8,31,14,30,891.0,91.0,4.4,31.9,736.0,927.13,679.85
2018,8,31,14,45,880.5,89.0,4.6,31.55,698.5,939.08,691.0
2018,8,31,15,0,870.0,87.0,4.8,31.2,661.0,947.17,700.15
2018,8,31,15,15,855.0,84.5,4.8,31.2,617.5,946.46,701.35
2018,8,31,15,30,840.0,82.0,4.8,31.2,574.0,941.89,700.17
2018,8,31,15,45,823.0,79.5,5.1,29.95,528.0,943.67,709.22
2018,8,31,16,0,806.0,77.0,5.4,28.7,482.0,929.89,707.44
2018,8,31,16,15,781.5,73.0,5.4,27.8,432.0,903.13,693.47
2018,8,31,16,30,757.0,69.0,5.4,26.9,382.0,873.11,676.78
2018,8,31,16,45,720.5,65.5,5.4,26.0,330.5,828.98,649.11
2018,8,31,17,0,684.0,62.0,5.4,25.1,279.0,782.35,618.25
2018,8,31,17,15,628.5,56.5,5.3,24.05,227.5,720.62,574.02
2018,8,31,17,30,573.0,51.0,5.2,23.0,176.0,651.83,521.48
2018,8,31,17,45,474.0,44.5,5.1,21.95,129.0,542.02,433.6
2018,8,31,18,0,375.0,38.0,5.0,20.9,82.0,434.31,339.91
2018,8,31,18,15,241.5,26.5,4.85,20.2,49.5,282.2,136.94
2018,8,31,18,30,108.0,15.0,4.7,19.5,17.0,100.2,0.0
2018,8,31,18,45,54.0,7.5,4.55,18.75,8.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.3,17.7,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.6,16.25,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,1,5,45,88.0,12.5,2.35,15.0,18.0,9.83,0.0
2018,9,1,6,0,176.0,25.0,2.6,15.6,36.0,19.0,2.56
2018,9,1,6,15,289.5,37.5,2.6,16.15,76.0,30.64,20.14
2018,9,1,6,30,403.0,50.0,2.6,16.7,116.0,40.72,29.83
2018,9,1,6,45,465.0,60.0,2.6,17.3,163.0,48.34,36.9
2018,9,1,7,0,527.0,70.0,2.6,17.9,210.0,55.85,43.64
2018,9,1,7,15,573.0,78.0,2.5,18.85,260.0,61.54,48.51
2018,9,1,7,30,619.0,86.0,2.4,19.8,310.0,67.13,53.12
2018,9,1,7,45,648.0,94.0,2.25,20.75,360.0,72.32,57.24
2018,9,1,8,0,677.0,102.0,2.1,21.7,410.0,77.31,61.1
2018,9,1,8,15,702.5,107.5,2.1,22.7,458.5,80.39,63.25
2018,9,1,8,30,728.0,113.0,2.1,23.7,507.0,83.36,65.28
2018,9,1,8,45,744.5,118.0,2.1,24.7,551.0,85.69,66.75
2018,9,1,9,0,761.0,123.0,2.1,25.7,595.0,95.39,74.32
2018,9,1,9,15,765.0,132.0,2.25,26.3,633.0,99.87,77.62
2018,9,1,9,30,769.0,141.0,2.4,26.9,671.0,104.05,80.67
2018,9,1,9,45,757.5,156.0,2.5,27.55,700.5,102.0,78.61
2018,9,1,10,0,746.0,171.0,2.6,28.2,730.0,108.69,83.69
2018,9,1,10,15,756.5,173.0,2.75,28.7,758.0,162.73,96.42
2018,9,1,10,30,767.0,175.0,2.9,29.2,786.0,218.28,131.13
2018,9,1,10,45,775.0,176.0,3.05,29.7,807.5,279.99,178.06
2018,9,1,11,0,783.0,177.0,3.2,30.2,829.0,335.18,223.19
2018,9,1,11,15,789.0,177.0,3.35,30.55,843.5,389.59,268.79
2018,9,1,11,30,795.0,177.0,3.5,30.9,858.0,444.04,314.05
2018,9,1,11,45,798.5,177.5,3.65,31.25,865.0,497.51,357.72
2018,9,1,12,0,802.0,178.0,3.8,31.6,872.0,550.27,399.77
2018,9,1,12,15,800.5,178.5,3.95,31.7,870.0,599.26,438.5
2018,9,1,12,30,799.0,179.0,4.1,31.8,868.0,646.51,475.09
2018,9,1,12,45,795.0,178.5,4.25,31.9,857.5,689.35,507.83
2018,9,1,13,0,791.0,178.0,4.4,32.0,847.0,729.71,538.24
2018,9,1,13,15,786.5,176.5,4.55,31.85,830.0,766.19,566.09
2018,9,1,13,30,782.0,175.0,4.7,31.7,813.0,799.75,591.77
2018,9,1,13,45,776.5,171.0,4.8,31.55,788.5,827.17,612.99
2018,9,1,14,0,771.0,167.0,4.9,31.4,764.0,858.32,635.9
2018,9,1,14,15,762.0,163.5,5.0,31.05,733.0,876.91,650.92
2018,9,1,14,30,753.0,160.0,5.1,30.7,702.0,891.83,663.72
2018,9,1,14,45,741.5,154.5,5.15,30.3,665.0,898.55,670.98
2018,9,1,15,0,730.0,149.0,5.2,29.9,628.0,901.43,675.85
2018,9,1,15,15,711.0,144.5,5.2,29.9,585.0,894.39,672.66
2018,9,1,15,30,692.0,140.0,5.2,29.9,542.0,883.54,667.0
2018,9,1,15,45,673.0,132.5,5.3,28.6,496.5,865.59,660.55
2018,9,1,16,0,654.0,125.0,5.4,27.3,451.0,844.14,651.43
2018,9,1,16,15,628.5,116.5,5.4,26.45,402.5,811.76,632.43
2018,9,1,16,30,603.0,108.0,5.4,25.6,354.0,776.37,610.69
2018,9,1,16,45,567.0,98.0,5.4,24.7,304.0,726.23,577.24
2018,9,1,17,0,531.0,88.0,5.4,23.8,254.0,673.96,540.71
2018,9,1,17,15,474.5,77.5,5.25,22.85,205.0,599.88,485.02
2018,9,1,17,30,418.0,67.0,5.1,21.9,156.0,521.64,423.27
2018,9,1,17,45,339.0,54.0,5.0,21.0,113.0,427.45,345.53
2018,9,1,18,0,260.0,41.0,4.9,20.1,70.0,337.58,264.56
2018,9,1,18,15,156.5,25.5,4.8,19.5,40.5,209.21,74.55
2018,9,1,18,30,53.0,10.0,4.7,18.9,11.0,51.15,0.0
2018,9,1,18,45,26.5,5.0,4.6,18.25,5.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.5,17.6,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.45,17.3,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.4,16.75,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.35,16.25,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.25,15.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,2,5,45,71.0,12.0,2.2,14.1,16.5,9.44,0.0
2018,9,2,6,0,142.0,24.0,2.4,14.6,33.0,18.17,0.6
2018,9,2,6,15,251.5,38.0,2.35,15.25,72.0,28.85,18.61
2018,9,2,6,30,361.0,52.0,2.3,15.9,111.0,39.6,28.92
2018,9,2,6,45,436.5,62.5,2.25,16.55,159.0,50.13,38.57
2018,9,2,7,0,512.0,73.0,2.2,17.2,207.0,58.06,45.7
2018,9,2,7,15,564.5,79.5,2.1,17.9,257.5,62.6,49.63
2018,9,2,7,30,617.0,86.0,2.0,18.6,308.0,67.16,53.4
2018,9,2,7,45,657.5,91.0,1.9,19.3,360.0,70.44,55.96
2018,9,2,8,0,698.0,96.0,1.8,20.0,412.0,73.71,58.44
2018,9,2,8,15,726.5,100.0,1.85,20.9,461.5,76.06,60.03
2018,9,2,8,30,755.0,104.0,1.9,21.8,511.0,84.89,67.11
2018,9,2,8,45,777.0,106.5,1.9,22.75,556.5,86.1,67.64
2018,9,2,9,0,799.0,109.0,1.9,23.7,602.0,87.3,68.17
2018,9,2,9,15,800.5,117.5,2.0,24.65,639.5,91.69,71.38
2018,9,2,9,30,802.0,126.0,2.1,25.6,677.0,95.79,74.31
2018,9,2,9,45,786.5,142.0,2.15,26.55,705.0,103.65,80.29
2018,9,2,10,0,771.0,158.0,2.2,27.5,733.0,101.91,78.39
2018,9,2,10,15,782.0,159.5,2.25,28.25,762.0,164.91,97.62
2018,9,2,10,30,793.0,161.0,2.3,29.0,791.0,220.4,131.64
2018,9,2,10,45,802.5,161.0,2.35,29.75,813.0,275.94,173.53
2018,9,2,11,0,812.0,161.0,2.4,30.5,835.0,332.34,219.22
2018,9,2,11,15,817.5,161.0,2.5,31.1,849.0,388.03,265.4
2018,9,2,11,30,823.0,161.0,2.6,31.7,863.0,443.62,310.97
2018,9,2,11,45,827.5,159.5,2.65,32.25,869.5,497.35,354.1
2018,9,2,12,0,832.0,158.0,2.7,32.8,876.0,550.28,395.39
2018,9,2,12,15,825.5,161.5,2.85,33.05,872.5,599.9,433.9
2018,9,2,12,30,819.0,165.0,3.0,33.3,869.0,647.34,469.86
2018,9,2,12,45,804.5,171.0,3.15,33.5,856.0,689.17,501.15
2018,9,2,13,0,790.0,177.0,3.3,33.7,843.0,727.78,529.56
2018,9,2,13,15,787.0,174.5,3.4,33.7,826.0,764.43,556.63
2018,9,2,13,30,784.0,172.0,3.5,33.7,809.0,798.24,581.45
2018,9,2,13,45,780.0,167.5,3.65,33.65,785.0,826.41,602.52
2018,9,2,14,0,776.0,163.0,3.8,33.6,761.0,851.28,620.59
2018,9,2,14,15,767.5,158.5,3.95,33.3,729.5,876.02,639.39
2018,9,2,14,30,759.0,154.0,4.1,33.0,698.0,890.3,651.41
2018,9,2,14,45,749.0,149.0,4.2,32.65,661.5,898.91,659.82
2018,9,2,15,0,739.0,144.0,4.3,32.3,625.0,903.77,665.94
2018,9,2,15,15,719.5,139.5,4.3,32.3,582.0,896.27,662.52
2018,9,2,15,30,700.0,135.0,4.3,32.3,539.0,884.93,656.7
2018,9,2,15,45,681.0,128.0,4.5,31.05,493.5,867.51,650.96
2018,9,2,16,0,662.0,121.0,4.7,29.8,448.0,846.59,642.79
2018,9,2,16,15,635.0,113.0,4.8,28.75,399.0,813.25,624.68
2018,9,2,16,30,608.0,105.0,4.9,27.7,350.0,776.91,603.73
2018,9,2,16,45,569.0,96.0,5.0,26.7,300.0,724.94,570.14
2018,9,2,17,0,530.0,87.0,5.1,25.7,250.0,670.87,533.28
2018,9,2,17,15,469.0,77.0,5.0,24.55,201.0,593.05,475.7
2018,9,2,17,30,408.0,67.0,4.9,23.4,152.0,512.23,412.69
2018,9,2,17,45,323.0,53.5,4.8,22.25,109.0,412.38,331.11
2018,9,2,18,0,238.0,40.0,4.7,21.1,66.0,317.33,245.18
2018,9,2,18,15,141.0,24.5,4.6,20.4,38.0,191.78,32.55
2018,9,2,18,30,44.0,9.0,4.5,19.7,10.0,42.92,0.0
2018,9,2,18,45,22.0,4.5,4.4,18.95,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.3,18.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.25,17.9,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,4.15,17.3,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,4.05,16.9,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,4.0,16.65,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.95,16.35,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,3,5,45,60.0,11.5,2.35,14.2,15.0,9.05,0.0
2018,9,3,6,0,120.0,23.0,2.6,14.7,30.0,17.38,0.0
2018,9,3,6,15,220.0,38.5,2.7,15.25,67.5,29.04,18.64
2018,9,3,6,30,320.0,54.0,2.8,15.8,105.0,40.7,29.84
2018,9,3,6,45,392.0,65.5,2.85,16.35,151.0,49.35,37.89
2018,9,3,7,0,464.0,77.0,2.9,16.9,197.0,60.72,48.09
2018,9,3,7,15,516.5,85.0,2.9,17.55,246.5,66.17,52.83
2018,9,3,7,30,569.0,93.0,2.9,18.2,296.0,71.58,57.37
2018,9,3,7,45,606.5,100.5,2.9,18.8,346.5,76.3,61.19
2018,9,3,8,0,644.0,108.0,2.9,19.4,397.0,80.91,64.82
2018,9,3,8,15,672.0,113.0,2.9,20.2,445.0,83.52,66.63
2018,9,3,8,30,700.0,118.0,2.9,21.0,493.0,86.06,68.36
2018,9,3,8,45,721.0,122.0,2.9,21.75,537.5,87.74,69.35
2018,9,3,9,0,742.0,126.0,2.9,22.5,582.0,89.36,70.3
2018,9,3,9,15,752.5,132.0,2.95,23.2,621.0,91.79,71.95
2018,9,3,9,30,763.0,138.0,3.0,23.9,660.0,102.26,80.27
2018,9,3,9,45,764.5,147.0,3.05,24.6,692.5,106.19,83.1
2018,9,3,10,0,766.0,156.0,3.1,25.3,725.0,100.85,78.31
2018,9,3,10,15,775.5,157.5,3.2,25.9,752.5,162.47,97.27
2018,9,3,10,30,785.0,159.0,3.3,26.5,780.0,217.35,131.35
2018,9,3,10,45,792.0,160.0,3.35,27.1,801.0,272.51,173.75
2018,9,3,11,0,799.0,161.0,3.4,27.7,822.0,328.26,219.9
2018,9,3,11,15,804.0,162.0,3.5,28.1,836.5,383.71,266.91
2018,9,3,11,30,809.0,163.0,3.6,28.5,851.0,439.06,313.42
2018,9,3,11,45,812.0,163.0,3.7,28.85,857.5,492.46,357.62
2018,9,3,12,0,815.0,163.0,3.8,29.2,864.0,545.01,400.03
2018,9,3,12,15,818.5,160.5,3.9,29.35,863.0,594.8,439.71
2018,9,3,12,30,822.0,158.0,4.0,29.5,862.0,643.15,477.39
2018,9,3,12,45,827.0,153.0,4.05,29.6,854.0,688.69,512.28
2018,9,3,13,0,832.0,148.0,4.1,29.7,846.0,732.25,545.1
2018,9,3,13,15,803.0,159.0,4.25,29.55,821.0,762.5,568.5
2018,9,3,13,30,774.0,170.0,4.4,29.4,796.0,788.13,588.39
2018,9,3,13,45,675.0,206.0,4.5,29.25,740.0,782.43,584.71
2018,9,3,14,0,576.0,242.0,4.6,29.1,684.0,755.13,566.11
2018,9,3,14,15,586.5,225.5,4.7,28.65,659.0,780.29,587.19
2018,9,3,14,30,597.0,209.0,4.8,28.2,634.0,797.17,602.5
2018,9,3,14,45,640.5,180.5,4.95,27.75,614.5,830.01,629.96
2018,9,3,15,0,684.0,152.0,5.1,27.3,595.0,859.42,653.88
2018,9,3,15,15,692.0,139.0,5.1,27.3,561.0,868.25,661.57
2018,9,3,15,30,700.0,126.0,5.1,27.3,527.0,873.58,667.09
2018,9,3,15,45,686.0,119.5,5.2,25.8,484.5,861.52,665.09
2018,9,3,16,0,672.0,113.0,5.3,24.3,442.0,846.07,660.62
2018,9,3,16,15,604.5,111.5,5.25,23.4,383.0,780.33,616.72
2018,9,3,16,30,537.0,110.0,5.2,22.5,324.0,711.56,569.4
2018,9,3,16,45,491.5,101.5,5.2,21.55,276.0,645.49,522.72
2018,9,3,17,0,446.0,93.0,5.2,20.6,228.0,589.07,481.55
2018,9,3,17,15,355.5,80.0,5.05,19.9,174.5,483.21,398.25
2018,9,3,17,30,265.0,67.0,4.9,19.2,121.0,379.45,312.9
2018,9,3,17,45,239.0,52.5,4.75,18.45,90.5,335.11,273.26
2018,9,3,18,0,213.0,38.0,4.6,17.7,60.0,292.67,226.29
2018,9,3,18,15,126.0,23.0,4.4,17.3,34.0,173.93,0.0
2018,9,3,18,30,39.0,8.0,4.2,16.9,8.0,37.99,0.0
2018,9,3,18,45,19.5,4.0,3.95,16.55,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,4,5,45,73.0,11.5,2.85,14.7,15.5,9.05,0.0
2018,9,4,6,0,146.0,23.0,3.1,15.2,31.0,17.43,0.0
2018,9,4,6,15,258.5,36.5,3.2,15.8,69.5,27.78,17.39
2018,9,4,6,30,371.0,50.0,3.3,16.4,108.0,40.68,29.7
2018,9,4,6,45,341.0,65.5,3.35,17.0,134.5,48.89,37.36
2018,9,4,7,0,311.0,81.0,3.4,17.6,161.0,58.95,46.39
2018,9,4,7,15,364.5,95.5,3.35,18.25,209.5,68.86,55.03
2018,9,4,7,30,418.0,110.0,3.3,18.9,258.0,78.55,63.27
2018,9,4,7,45,440.0,124.0,3.25,19.55,301.0,87.16,70.4
2018,9,4,8,0,462.0,138.0,3.2,20.2,344.0,95.44,77.11
2018,9,4,8,15,538.5,137.0,3.15,21.0,404.0,95.54,76.68
2018,9,4,8,30,615.0,136.0,3.1,21.8,464.0,95.93,76.51
2018,9,4,8,45,702.0,121.5,3.0,22.55,527.0,87.06,68.56
2018,9,4,9,0,789.0,107.0,2.9,23.3,590.0,85.87,67.16
2018,9,4,9,15,807.5,108.5,2.85,24.1,631.5,86.36,67.16
2018,9,4,9,30,826.0,110.0,2.8,24.9,673.0,86.85,67.18
2018,9,4,9,45,844.0,109.5,2.75,25.65,710.0,86.15,66.24
2018,9,4,10,0,862.0,109.0,2.7,26.4,747.0,95.57,73.64
2018,9,4,10,15,870.0,110.0,2.75,27.1,775.0,150.93,85.06
2018,9,4,10,30,878.0,111.0,2.8,27.8,803.0,209.06,120.49
2018,9,4,10,45,884.0,112.0,2.8,28.55,824.5,267.43,165.12
2018,9,4,11,0,890.0,113.0,2.8,29.3,846.0,326.03,213.51
2018,9,4,11,15,894.5,113.5,2.9,29.8,860.5,383.8,262.46
2018,9,4,11,30,899.0,114.0,3.0,30.3,875.0,441.16,310.58
2018,9,4,11,45,901.0,114.0,3.05,30.85,881.0,496.4,355.9
2018,9,4,12,0,903.0,114.0,3.1,31.4,887.0,550.47,398.97
2018,9,4,12,15,903.0,113.5,3.2,31.8,885.0,601.63,439.02
2018,9,4,12,30,903.0,113.0,3.3,32.2,883.0,650.92,476.6
2018,9,4,12,45,902.0,111.5,3.4,32.55,873.0,696.65,510.85
2018,9,4,13,0,901.0,110.0,3.5,32.9,863.0,739.92,542.62
2018,9,4,13,15,896.5,109.5,3.65,33.0,845.0,778.84,571.46
2018,9,4,13,30,892.0,109.0,3.8,33.1,827.0,814.74,596.4
2018,9,4,13,45,885.5,108.0,3.9,33.25,802.0,845.34,617.49
2018,9,4,14,0,879.0,107.0,4.0,33.4,777.0,872.52,636.37
2018,9,4,14,15,869.5,105.0,4.1,33.15,744.5,892.5,651.66
2018,9,4,14,30,860.0,103.0,4.2,32.9,712.0,908.71,664.67
2018,9,4,14,45,847.5,101.0,4.3,32.65,674.0,918.36,673.54
2018,9,4,15,0,835.0,99.0,4.4,32.4,636.0,936.13,688.08
2018,9,4,15,15,818.5,96.0,4.4,32.4,592.5,933.32,687.82
2018,9,4,15,30,802.0,93.0,4.4,32.4,549.0,926.58,685.21
2018,9,4,15,45,779.0,90.0,4.5,31.1,501.5,909.64,679.84
2018,9,4,16,0,756.0,87.0,4.6,29.8,454.0,889.0,671.82
2018,9,4,16,15,724.5,83.5,4.6,28.75,403.5,855.86,653.66
2018,9,4,16,30,693.0,80.0,4.6,27.7,353.0,826.82,637.88
2018,9,4,16,45,648.0,75.0,4.6,26.6,301.5,773.63,603.88
2018,9,4,17,0,603.0,70.0,4.6,25.5,250.0,718.52,566.75
2018,9,4,17,15,538.5,62.5,4.5,24.25,200.0,640.14,509.61
2018,9,4,17,30,474.0,55.0,4.4,23.0,150.0,561.55,448.83
2018,9,4,17,45,370.0,45.5,4.3,21.75,106.0,445.37,354.75
2018,9,4,18,0,266.0,36.0,4.2,20.5,62.0,336.27,252.71
2018,9,4,18,15,153.0,22.0,4.1,19.75,35.0,192.56,0.0
2018,9,4,18,30,40.0,8.0,4.0,19.0,8.0,38.72,0.0
2018,9,4,18,45,20.0,4.0,3.95,18.3,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.85,17.3,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.7,16.75,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.55,16.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.45,16.05,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,5,5,45,68.0,11.5,2.85,14.2,15.0,9.05,0.0
2018,9,5,6,0,136.0,23.0,3.1,14.6,30.0,17.4,0.0
2018,9,5,6,15,245.5,36.0,3.15,15.15,67.0,27.36,16.93
2018,9,5,6,30,355.0,49.0,3.2,15.7,104.0,39.8,28.99
2018,9,5,6,45,407.0,60.5,3.3,16.3,146.5,48.45,37.06
2018,9,5,7,0,459.0,72.0,3.4,16.9,189.0,56.88,44.69
2018,9,5,7,15,408.0,92.5,3.4,17.55,213.5,67.47,53.98
2018,9,5,7,30,357.0,113.0,3.4,18.2,238.0,79.59,64.37
2018,9,5,7,45,314.5,142.5,3.35,18.9,265.5,98.98,80.83
2018,9,5,8,0,272.0,172.0,3.3,19.6,293.0,115.24,94.28
2018,9,5,8,15,423.0,158.5,3.35,20.3,371.5,106.07,85.89
2018,9,5,8,30,574.0,145.0,3.4,21.0,450.0,101.1,81.17
2018,9,5,8,45,647.5,136.5,3.4,21.7,508.5,95.26,75.76
2018,9,5,9,0,721.0,128.0,3.4,22.4,567.0,90.22,71.09
2018,9,5,9,15,764.5,121.5,3.45,23.1,615.0,93.54,73.48
2018,9,5,9,30,808.0,115.0,3.5,23.8,663.0,89.48,69.71
2018,9,5,9,45,817.0,118.0,3.6,24.45,696.5,90.48,70.2
2018,9,5,10,0,826.0,121.0,3.7,25.1,730.0,91.42,70.66
2018,9,5,10,15,834.5,122.5,3.8,25.65,758.0,145.44,82.74
2018,9,5,10,30,843.0,124.0,3.9,26.2,786.0,203.32,118.58
2018,9,5,10,45,849.0,125.0,4.0,26.75,807.0,266.98,167.81
2018,9,5,11,0,855.0,126.0,4.1,27.3,828.0,323.8,215.49
2018,9,5,11,15,858.5,127.0,4.2,27.55,841.5,379.84,263.92
2018,9,5,11,30,862.0,128.0,4.3,27.8,855.0,435.41,311.66
2018,9,5,11,45,864.5,127.5,4.45,28.05,861.0,488.84,356.93
2018,9,5,12,0,867.0,127.0,4.6,28.3,867.0,541.19,400.39
2018,9,5,12,15,869.5,126.0,4.75,28.25,866.0,591.86,442.06
2018,9,5,12,30,872.0,125.0,4.9,28.2,865.0,640.96,481.71
2018,9,5,12,45,873.5,122.0,5.0,28.1,856.0,686.0,517.66
2018,9,5,13,0,875.0,119.0,5.1,28.0,847.0,728.79,551.41
2018,9,5,13,15,870.0,118.5,5.25,27.75,829.0,766.49,581.57
2018,9,5,13,30,865.0,118.0,5.4,27.5,811.0,801.19,608.07
2018,9,5,13,45,858.0,116.0,5.5,27.25,785.5,829.71,629.83
2018,9,5,14,0,851.0,114.0,5.6,27.0,760.0,854.78,649.36
2018,9,5,14,15,841.0,113.0,5.6,26.5,728.5,885.76,673.4
2018,9,5,14,30,831.0,112.0,5.6,26.0,697.0,902.64,687.71
2018,9,5,14,45,818.5,109.0,5.65,25.5,659.0,911.17,696.71
2018,9,5,15,0,806.0,106.0,5.7,25.0,621.0,915.76,703.21
2018,9,5,15,15,788.5,103.0,5.7,25.0,578.0,911.65,702.06
2018,9,5,15,30,771.0,100.0,5.7,25.0,535.0,903.65,698.33
2018,9,5,15,45,748.5,96.5,5.65,23.45,488.5,886.38,692.06
2018,9,5,16,0,726.0,93.0,5.6,21.9,442.0,872.07,687.84
2018,9,5,16,15,687.5,89.5,5.55,21.1,390.5,832.83,662.98
2018,9,5,16,30,649.0,86.0,5.5,20.3,339.0,790.74,635.38
2018,9,5,16,45,605.5,79.5,5.4,19.5,288.5,737.34,597.89
2018,9,5,17,0,562.0,73.0,5.3,18.7,238.0,682.05,557.31
2018,9,5,17,15,506.0,65.0,5.1,18.05,191.0,611.6,502.01
2018,9,5,17,30,450.0,57.0,4.9,17.4,144.0,540.5,443.22
2018,9,5,17,45,353.5,46.0,4.75,16.75,101.5,429.77,349.27
2018,9,5,18,0,257.0,35.0,4.6,16.1,59.0,327.66,245.52
2018,9,5,18,15,151.5,21.5,4.4,15.85,33.5,188.1,0.0
2018,9,5,18,30,46.0,8.0,4.2,15.6,8.0,6.29,0.0
2018,9,5,18,45,23.0,4.0,4.05,15.3,4.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,6,5,45,95.0,11.0,2.55,12.75,16.0,8.65,0.0
2018,9,6,6,0,190.0,22.0,2.8,13.2,32.0,18.24,0.0
2018,9,6,6,15,322.5,32.0,2.85,13.75,71.5,26.39,16.08
2018,9,6,6,30,455.0,42.0,2.9,14.3,111.0,34.73,24.71
2018,9,6,6,45,374.5,56.5,2.95,14.9,128.0,45.02,34.23
2018,9,6,7,0,294.0,71.0,3.0,15.5,145.0,52.07,40.69
2018,9,6,7,15,290.0,88.0,3.0,16.15,175.0,63.01,50.35
2018,9,6,7,30,286.0,105.0,3.0,16.8,205.0,73.43,59.33
2018,9,6,7,45,344.5,118.5,2.95,17.45,257.5,82.18,66.67
2018,9,6,8,0,403.0,132.0,2.9,18.1,310.0,90.75,73.72
2018,9,6,8,15,403.5,147.5,2.9,18.9,343.0,99.15,80.46
2018,9,6,8,30,404.0,163.0,2.9,19.7,376.0,107.1,86.71
2018,9,6,8,45,467.0,172.5,2.9,20.5,439.5,112.71,90.9
2018,9,6,9,0,530.0,182.0,2.9,21.3,503.0,118.26,95.0
2018,9,6,9,15,705.0,135.5,3.0,22.0,593.5,92.89,73.23
2018,9,6,9,30,880.0,89.0,3.1,22.7,684.0,85.33,66.55
2018,9,6,9,45,765.0,141.0,3.2,23.35,677.5,103.0,80.95
2018,9,6,10,0,650.0,193.0,3.3,24.0,671.0,118.23,93.14
2018,9,6,10,15,672.0,194.5,3.4,24.6,705.0,164.48,103.33
2018,9,6,10,30,694.0,196.0,3.5,25.2,739.0,216.88,135.66
2018,9,6,10,45,737.5,183.5,3.65,25.8,774.5,268.05,173.49
2018,9,6,11,0,781.0,171.0,3.8,26.4,810.0,328.43,221.88
2018,9,6,11,15,849.5,138.5,3.8,26.8,843.5,381.38,265.66
2018,9,6,11,30,918.0,106.0,3.8,27.2,877.0,441.87,315.69
2018,9,6,11,45,921.0,105.5,3.85,27.6,883.5,498.08,362.97
2018,9,6,12,0,924.0,105.0,3.9,28.0,890.0,553.14,408.04
2018,9,6,12,15,926.0,103.5,3.9,28.25,888.5,605.46,449.95
2018,9,6,12,30,928.0,102.0,3.9,28.5,887.0,655.98,489.35
2018,9,6,12,45,929.0,100.0,3.9,28.75,877.5,703.39,525.5
2018,9,6,13,0,930.0,98.0,3.9,29.0,868.0,748.41,559.1
2018,9,6,13,15,926.5,97.0,3.9,29.0,850.0,788.41,588.55
2018,9,6,13,30,923.0,96.0,3.9,29.0,832.0,825.33,614.23
2018,9,6,13,45,918.0,94.5,3.95,29.0,807.0,857.29,636.75
2018,9,6,14,0,913.0,93.0,4.0,29.0,782.0,885.79,657.01
2018,9,6,14,15,906.0,91.0,4.0,28.8,750.0,908.42,673.72
2018,9,6,14,30,899.0,89.0,4.0,28.6,718.0,927.29,688.08
2018,9,6,14,45,888.0,87.0,4.0,28.4,679.5,938.65,697.59
2018,9,6,15,0,877.0,85.0,4.0,28.2,641.0,946.08,704.71
2018,9,6,15,15,861.0,82.5,4.0,28.2,597.0,944.23,705.2
2018,9,6,15,30,845.0,80.0,4.0,28.2,553.0,938.47,703.27
2018,9,6,15,45,824.5,77.5,4.0,27.5,505.0,936.36,705.9
2018,9,6,16,0,804.0,75.0,4.0,26.8,457.0,918.84,697.96
2018,9,6,16,15,775.5,71.0,4.0,26.15,406.0,887.93,680.43
2018,9,6,16,30,747.0,67.0,4.0,25.5,355.0,853.8,660.09
2018,9,6,16,45,705.5,63.0,3.95,24.85,303.0,804.12,627.41
2018,9,6,17,0,664.0,59.0,3.9,24.2,251.0,752.08,591.36
2018,9,6,17,15,601.5,53.0,3.85,23.2,200.0,684.37,542.04
2018,9,6,17,30,539.0,47.0,3.8,22.2,149.0,609.35,483.6
2018,9,6,17,45,438.0,39.0,3.7,21.2,105.0,497.61,392.11
2018,9,6,18,0,337.0,31.0,3.6,20.2,61.0,388.86,276.09
2018,9,6,18,15,202.5,20.0,3.6,19.55,34.5,185.09,0.0
2018,9,6,18,30,68.0,9.0,3.6,18.9,8.0,0.0,0.0
2018,9,6,18,45,34.0,4.5,3.6,18.2,4.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.55,17.2,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,7,5,45,99.0,10.5,1.95,13.3,15.5,8.26,0.0
2018,9,7,6,0,198.0,21.0,2.1,13.8,31.0,17.43,0.0
2018,9,7,6,15,331.5,31.0,2.15,14.45,70.5,25.63,15.2
2018,9,7,6,30,465.0,41.0,2.2,15.1,110.0,34.01,23.96
2018,9,7,6,45,541.5,47.5,2.25,15.7,159.0,39.36,29.13
2018,9,7,7,0,618.0,54.0,2.3,16.3,208.0,44.83,34.15
2018,9,7,7,15,667.5,59.0,2.2,17.3,260.0,52.97,41.29
2018,9,7,7,30,717.0,64.0,2.1,18.3,312.0,57.38,44.96
2018,9,7,7,45,752.5,67.5,2.0,19.25,364.5,60.43,47.33
2018,9,7,8,0,788.0,71.0,1.9,20.2,417.0,63.48,49.63
2018,9,7,8,15,812.5,73.5,1.9,21.2,466.5,65.59,51.07
2018,9,7,8,30,837.0,76.0,1.9,22.2,516.0,75.12,58.79
2018,9,7,8,45,855.0,78.5,1.9,23.15,562.0,77.62,60.46
2018,9,7,9,0,873.0,81.0,1.9,24.1,608.0,79.99,62.03
2018,9,7,9,15,885.5,83.5,1.95,25.1,649.0,82.09,63.35
2018,9,7,9,30,898.0,86.0,2.0,26.1,690.0,84.07,64.56
2018,9,7,9,45,906.0,88.0,2.05,27.1,724.5,85.49,65.31
2018,9,7,10,0,914.0,90.0,2.1,28.1,759.0,86.81,65.99
2018,9,7,10,15,922.5,91.0,2.2,28.9,788.5,142.29,76.88
2018,9,7,10,30,931.0,92.0,2.3,29.7,818.0,203.42,113.19
2018,9,7,10,45,937.0,92.5,2.4,30.5,839.5,264.39,159.22
2018,9,7,11,0,943.0,93.0,2.5,31.3,861.0,325.5,209.3
2018,9,7,11,15,946.5,93.5,2.6,31.85,875.0,385.67,259.9
2018,9,7,11,30,950.0,94.0,2.7,32.4,889.0,445.2,309.46
2018,9,7,11,45,952.0,93.5,2.85,32.9,894.5,502.44,356.34
2018,9,7,12,0,954.0,93.0,3.0,33.4,900.0,558.34,400.89
2018,9,7,12,15,954.0,93.0,3.1,33.7,898.0,611.96,442.69
2018,9,7,12,30,954.0,93.0,3.2,34.0,896.0,663.58,481.89
2018,9,7,12,45,952.5,93.0,3.35,34.25,886.5,712.01,518.17
2018,9,7,13,0,951.0,93.0,3.5,34.5,877.0,757.88,551.91
2018,9,7,13,15,947.0,92.5,3.65,34.5,858.5,798.68,581.55
2018,9,7,13,30,943.0,92.0,3.8,34.5,840.0,836.32,607.68
2018,9,7,13,45,937.5,90.0,3.9,34.45,814.0,867.92,629.77
2018,9,7,14,0,932.0,88.0,4.0,34.4,788.0,895.91,649.59
2018,9,7,14,15,923.5,87.0,4.1,34.1,755.5,918.64,666.78
2018,9,7,14,30,915.0,86.0,4.2,33.8,723.0,937.53,681.68
2018,9,7,14,45,876.0,93.5,4.3,33.5,675.5,933.86,681.89
2018,9,7,15,0,837.0,101.0,4.4,33.2,628.0,937.51,687.28
2018,9,7,15,15,821.0,97.0,4.4,33.2,583.5,933.93,686.63
2018,9,7,15,30,805.0,93.0,4.4,33.2,539.0,926.37,683.5
2018,9,7,15,45,813.0,82.5,4.5,32.05,498.5,930.39,691.98
2018,9,7,16,0,821.0,72.0,4.6,30.9,458.0,930.36,697.74
2018,9,7,16,15,792.0,68.5,4.55,30.05,406.5,899.55,680.73
2018,9,7,16,30,763.0,65.0,4.5,29.2,355.0,865.51,661.0
2018,9,7,16,45,722.0,61.0,4.5,28.3,302.5,816.21,629.75
2018,9,7,17,0,681.0,57.0,4.5,27.4,250.0,764.52,594.98
2018,9,7,17,15,606.0,52.0,4.3,26.25,197.5,686.12,537.91
2018,9,7,17,30,531.0,47.0,4.1,25.1,145.0,601.03,472.09
2018,9,7,17,45,427.5,38.0,3.95,23.95,100.5,486.11,378.46
2018,9,7,18,0,324.0,29.0,3.8,22.8,56.0,372.46,250.79
2018,9,7,18,15,197.0,19.0,3.8,22.0,31.5,179.25,0.0
2018,9,7,18,30,70.0,9.0,3.8,21.2,7.0,0.0,0.0
2018,9,7,18,45,35.0,4.5,3.85,20.4,3.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.9,19.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.85,19.1,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,18.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,18.15,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.8,17.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.75,16.4,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,8,5,45,107.0,10.0,2.75,14.35,15.0,7.87,0.0
2018,9,8,6,0,214.0,20.0,3.0,14.8,30.0,16.63,0.0
2018,9,8,6,15,350.5,29.0,3.05,15.4,69.5,24.06,13.62
2018,9,8,6,30,487.0,38.0,3.1,16.0,109.0,31.73,21.84
2018,9,8,6,45,560.0,44.0,3.15,16.65,157.5,36.79,26.73
2018,9,8,7,0,633.0,50.0,3.2,17.3,206.0,45.45,34.54
2018,9,8,7,15,681.0,55.0,3.15,18.25,258.0,49.95,38.47
2018,9,8,7,30,729.0,60.0,3.1,19.2,310.0,54.47,42.24
2018,9,8,7,45,760.0,63.5,3.05,20.2,361.0,57.57,44.67
2018,9,8,8,0,791.0,67.0,3.0,21.2,412.0,60.65,47.0
2018,9,8,8,15,813.0,70.5,2.95,22.2,461.0,63.5,49.09
2018,9,8,8,30,835.0,74.0,2.9,23.2,510.0,73.73,57.4
2018,9,8,8,45,850.0,77.0,2.9,24.2,555.0,76.51,59.31
2018,9,8,9,0,865.0,80.0,2.9,25.2,600.0,79.14,61.08
2018,9,8,9,15,876.0,83.5,2.95,26.05,640.5,81.82,62.92
2018,9,8,9,30,887.0,87.0,3.0,26.9,681.0,84.34,64.62
2018,9,8,9,45,892.0,90.5,3.0,27.75,714.5,86.53,66.04
2018,9,8,10,0,897.0,94.0,3.0,28.6,748.0,88.56,67.33
2018,9,8,10,15,903.5,95.5,3.05,29.4,776.0,142.42,77.78
2018,9,8,10,30,910.0,97.0,3.1,30.2,804.0,202.53,113.4
2018,9,8,10,45,915.0,99.0,3.15,31.05,826.0,263.11,159.1
2018,9,8,11,0,920.0,101.0,3.2,31.9,848.0,323.78,208.77
2018,9,8,11,15,923.5,101.5,3.25,32.5,861.5,382.82,258.39
2018,9,8,11,30,927.0,102.0,3.3,33.1,875.0,441.24,307.01
2018,9,8,11,45,927.0,103.0,3.4,33.7,880.0,497.63,353.05
2018,9,8,12,0,927.0,104.0,3.5,34.3,885.0,552.58,396.62
2018,9,8,12,15,930.5,102.0,3.6,34.45,884.0,605.45,438.17
2018,9,8,12,30,934.0,100.0,3.7,34.6,883.0,656.61,477.44
2018,9,8,12,45,938.0,96.5,3.85,34.75,874.5,704.84,513.95
2018,9,8,13,0,942.0,93.0,4.0,34.9,866.0,750.82,548.2
2018,9,8,13,15,937.5,92.5,4.1,34.8,847.5,790.83,577.53
2018,9,8,13,30,933.0,92.0,4.2,34.7,829.0,827.66,603.28
2018,9,8,13,45,926.0,91.0,4.3,34.6,802.5,858.64,625.18
2018,9,8,14,0,919.0,90.0,4.4,34.5,776.0,886.0,644.82
2018,9,8,14,15,897.5,93.5,4.5,34.25,739.5,901.75,657.3
2018,9,8,14,30,876.0,97.0,4.6,34.0,703.0,913.26,667.23
2018,9,8,14,45,865.5,94.0,4.7,33.7,664.5,923.65,676.77
2018,9,8,15,0,855.0,91.0,4.8,33.4,626.0,930.13,684.11
2018,9,8,15,15,828.5,91.0,4.8,33.4,579.0,932.79,687.62
2018,9,8,15,30,802.0,91.0,4.8,33.4,532.0,919.87,680.82
2018,9,8,15,45,775.5,87.5,4.95,32.3,482.5,898.69,672.61
2018,9,8,16,0,749.0,84.0,5.1,31.2,433.0,873.81,661.54
2018,9,8,16,15,743.0,76.5,5.15,30.2,389.0,860.63,657.38
2018,9,8,16,30,737.0,69.0,5.2,29.2,345.0,844.07,650.29
2018,9,8,16,45,709.5,62.5,5.2,28.25,295.5,804.73,625.59
2018,9,8,17,0,682.0,56.0,5.2,27.3,246.0,762.82,597.38
2018,9,8,17,15,617.5,50.5,5.1,26.05,195.0,693.61,546.64
2018,9,8,17,30,553.0,45.0,5.0,24.8,144.0,617.44,486.83
2018,9,8,17,45,441.5,37.0,4.9,23.55,99.5,496.5,387.01
2018,9,8,18,0,330.0,29.0,4.8,22.3,55.0,372.03,235.77
2018,9,8,18,15,194.5,18.5,4.75,21.45,30.5,176.33,0.0
2018,9,8,18,30,59.0,8.0,4.7,20.6,6.0,0.0,0.0
2018,9,8,18,45,29.5,4.0,4.6,19.7,3.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.5,18.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.45,18.4,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.3,17.55,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.15,16.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.05,16.3,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,9,5,45,91.5,10.5,1.85,13.45,14.5,8.26,0.0
2018,9,9,6,0,183.0,21.0,2.0,13.9,29.0,16.52,0.0
2018,9,9,6,15,318.5,31.0,2.1,14.55,67.5,25.66,14.69
2018,9,9,6,30,454.0,41.0,2.2,15.2,106.0,34.0,23.85
2018,9,9,6,45,533.5,48.5,2.3,15.9,155.5,40.12,29.72
2018,9,9,7,0,613.0,56.0,2.4,16.6,205.0,46.32,35.4
2018,9,9,7,15,664.5,61.0,2.35,17.3,257.5,50.39,39.01
2018,9,9,7,30,716.0,66.0,2.3,18.0,310.0,58.95,46.4
2018,9,9,7,45,752.0,70.0,2.2,18.7,362.5,62.33,49.11
2018,9,9,8,0,788.0,74.0,2.1,19.4,415.0,65.69,51.74
2018,9,9,8,15,812.5,77.0,2.05,20.3,465.0,68.09,53.43
2018,9,9,8,30,837.0,80.0,2.0,21.2,515.0,70.44,55.06
2018,9,9,8,45,855.5,82.0,2.0,22.15,561.0,79.79,62.59
2018,9,9,9,0,874.0,84.0,2.0,23.1,607.0,81.84,63.87
2018,9,9,9,15,885.5,87.0,2.0,24.05,647.5,84.2,65.41
2018,9,9,9,30,897.0,90.0,2.0,25.0,688.0,86.4,66.82
2018,9,9,9,45,903.5,92.0,2.0,25.95,721.5,87.75,67.51
2018,9,9,10,0,910.0,94.0,2.0,26.9,755.0,88.98,68.12
2018,9,9,10,15,863.0,118.5,2.05,27.85,764.5,151.07,86.38
2018,9,9,10,30,816.0,143.0,2.1,28.8,774.0,208.51,122.2
2018,9,9,10,45,816.0,149.0,2.1,29.75,794.0,267.26,166.31
2018,9,9,11,0,816.0,155.0,2.1,30.7,814.0,325.86,213.62
2018,9,9,11,15,862.0,135.5,2.15,31.45,842.0,381.73,258.7
2018,9,9,11,30,908.0,116.0,2.2,32.2,870.0,442.89,307.64
