Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,11,45,925.0,108.5,2.25,32.95,880.5,500.06,353.29
2018,9,9,12,0,942.0,101.0,2.3,33.7,891.0,557.1,397.5
2018,9,9,12,15,938.5,102.0,2.5,33.95,887.0,609.17,438.28
2018,9,9,12,30,935.0,103.0,2.7,34.2,883.0,658.97,476.42
2018,9,9,12,45,927.0,106.5,2.85,34.45,871.5,705.5,511.14
2018,9,9,13,0,919.0,110.0,3.0,34.7,860.0,749.12,543.09
2018,9,9,13,15,914.5,109.0,3.2,34.65,841.5,788.23,572.47
2018,9,9,13,30,910.0,108.0,3.4,34.6,823.0,824.19,597.83
2018,9,9,13,45,901.5,107.5,3.6,34.6,796.5,854.09,619.15
2018,9,9,14,0,893.0,107.0,3.8,34.6,770.0,880.39,638.24
2018,9,9,14,15,882.5,105.5,3.9,34.3,736.5,900.23,653.54
2018,9,9,14,30,872.0,104.0,4.0,34.0,703.0,916.22,666.54
2018,9,9,14,45,857.5,102.0,4.1,33.7,663.5,935.64,682.06
2018,9,9,15,0,843.0,100.0,4.2,33.4,624.0,939.89,687.71
2018,9,9,15,15,825.0,97.5,4.2,33.4,579.5,936.16,686.99
2018,9,9,15,30,807.0,95.0,4.2,33.4,535.0,928.42,683.77
2018,9,9,15,45,782.0,91.5,4.4,32.2,486.0,908.74,676.87
2018,9,9,16,0,757.0,88.0,4.6,31.0,437.0,885.29,667.12
2018,9,9,16,15,723.5,83.5,4.65,30.1,385.5,855.82,651.34
2018,9,9,16,30,690.0,79.0,4.7,29.2,334.0,817.11,628.45
2018,9,9,16,45,643.0,73.0,4.8,28.25,282.0,760.72,591.95
2018,9,9,17,0,596.0,67.0,4.9,27.3,230.0,702.47,551.87
2018,9,9,17,15,525.0,59.0,4.85,26.05,180.0,617.78,489.07
2018,9,9,17,30,454.0,51.0,4.8,24.8,130.0,533.08,422.23
2018,9,9,17,45,348.0,39.5,4.8,23.6,88.0,414.55,323.3
2018,9,9,18,0,242.0,28.0,4.8,22.4,46.0,290.27,166.08
2018,9,9,18,15,139.0,16.5,4.7,21.55,25.0,128.27,0.0
2018,9,9,18,30,36.0,5.0,4.6,20.7,4.0,0.0,0.0
2018,9,9,18,45,18.0,2.5,4.55,19.9,2.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.5,19.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.45,18.7,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.4,18.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.3,17.85,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.15,17.1,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,15.95,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,10,5,45,81.0,9.5,2.05,13.3,13.0,0.0,0.0
2018,9,10,6,0,162.0,19.0,2.2,13.7,26.0,14.95,0.0
2018,9,10,6,15,287.0,30.5,2.25,14.35,63.0,25.16,13.97
2018,9,10,6,30,412.0,42.0,2.3,15.0,100.0,34.61,24.35
2018,9,10,6,45,490.0,50.5,2.3,15.7,147.5,41.38,30.83
2018,9,10,7,0,568.0,59.0,2.3,16.4,195.0,48.18,37.06
2018,9,10,7,15,620.0,65.0,2.15,17.1,246.5,52.82,41.18
2018,9,10,7,30,672.0,71.0,2.0,17.8,298.0,57.47,45.14
2018,9,10,7,45,707.5,76.0,1.8,18.5,349.5,61.14,48.12
2018,9,10,8,0,743.0,81.0,1.6,19.2,401.0,70.05,55.56
2018,9,10,8,15,770.0,85.0,1.55,20.1,451.0,72.96,57.67
2018,9,10,8,30,797.0,89.0,1.5,21.0,501.0,75.81,59.69
2018,9,10,8,45,816.0,92.0,1.4,21.9,546.5,77.72,60.89
2018,9,10,9,0,835.0,95.0,1.3,22.8,592.0,79.58,62.04
2018,9,10,9,15,852.0,97.0,1.3,23.75,634.0,80.69,62.54
2018,9,10,9,30,869.0,99.0,1.3,24.7,676.0,90.85,70.57
2018,9,10,9,45,885.5,98.0,1.35,25.6,712.5,90.66,69.98
2018,9,10,10,0,902.0,97.0,1.4,26.5,749.0,90.44,69.4
2018,9,10,10,15,909.5,98.5,1.45,27.35,777.5,143.01,79.1
2018,9,10,10,30,917.0,100.0,1.5,28.2,806.0,203.78,114.66
2018,9,10,10,45,922.0,101.0,1.6,29.0,827.0,264.31,160.1
2018,9,10,11,0,927.0,102.0,1.7,29.8,848.0,324.85,209.58
2018,9,10,11,15,930.5,102.0,1.8,30.55,861.0,384.03,259.06
2018,9,10,11,30,934.0,102.0,1.9,31.3,874.0,442.55,307.42
2018,9,10,11,45,935.0,102.5,1.95,32.0,879.5,499.43,353.27
2018,9,10,12,0,936.0,103.0,2.0,32.7,885.0,554.92,396.57
2018,9,10,12,15,932.0,104.5,2.1,33.25,881.0,606.84,436.36
2018,9,10,12,30,928.0,106.0,2.2,33.8,877.0,656.48,473.31
2018,9,10,12,45,918.5,109.0,2.3,34.3,864.0,701.34,506.02
2018,9,10,13,0,909.0,112.0,2.4,34.8,851.0,743.14,535.81
2018,9,10,13,15,904.0,111.0,2.5,34.95,832.0,781.47,563.57
2018,9,10,13,30,899.0,110.0,2.6,35.1,813.0,816.65,587.37
2018,9,10,13,45,891.0,109.5,2.75,35.3,787.0,846.59,607.86
2018,9,10,14,0,883.0,109.0,2.9,35.5,761.0,872.98,626.16
2018,9,10,14,15,872.5,108.0,3.05,35.35,728.0,893.07,641.43
2018,9,10,14,30,862.0,107.0,3.2,35.2,695.0,920.59,661.76
2018,9,10,14,45,847.5,105.0,3.35,35.05,655.5,928.74,669.64
2018,9,10,15,0,833.0,103.0,3.5,34.9,616.0,932.81,675.19
2018,9,10,15,15,814.5,100.0,3.5,34.9,571.5,927.86,673.67
2018,9,10,15,30,796.0,97.0,3.5,34.9,527.0,918.89,669.7
2018,9,10,15,45,769.5,93.0,3.8,34.0,477.5,897.04,661.37
2018,9,10,16,0,743.0,89.0,4.1,33.1,428.0,871.43,650.07
2018,9,10,16,15,708.0,84.0,4.25,32.05,376.5,840.15,633.95
2018,9,10,16,30,673.0,79.0,4.4,31.0,325.0,799.37,610.3
2018,9,10,16,45,624.5,73.0,4.55,29.95,273.5,741.72,573.14
2018,9,10,17,0,576.0,67.0,4.7,28.9,222.0,682.28,532.64
2018,9,10,17,15,503.5,59.0,4.85,27.3,173.0,596.56,470.46
2018,9,10,17,30,431.0,51.0,5.0,25.7,124.0,510.8,403.63
2018,9,10,17,45,320.5,39.5,5.2,24.1,83.0,388.75,301.72
2018,9,10,18,0,210.0,28.0,5.4,22.5,42.0,263.92,127.04
2018,9,10,18,15,117.5,16.5,5.35,21.5,23.0,110.17,0.0
2018,9,10,18,30,25.0,5.0,5.3,20.5,4.0,0.0,0.0
2018,9,10,18,45,12.5,2.5,5.25,19.55,2.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.2,18.6,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,5.05,18.25,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.9,17.9,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.75,17.5,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.5,16.95,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.3,16.65,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.95,15.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,11,5,45,86.0,9.5,2.75,13.15,13.0,0.0,0.0
2018,9,11,6,0,172.0,19.0,2.9,13.4,26.0,14.95,0.0
2018,9,11,6,15,302.5,30.0,2.9,14.0,63.0,24.84,13.34
2018,9,11,6,30,433.0,41.0,2.9,14.6,100.0,33.95,23.76
2018,9,11,6,45,508.5,49.0,2.95,15.15,148.0,40.36,29.97
2018,9,11,7,0,584.0,57.0,3.0,15.7,196.0,46.83,35.96
2018,9,11,7,15,633.0,63.5,2.9,16.65,247.0,51.89,40.42
2018,9,11,7,30,682.0,70.0,2.8,17.6,298.0,56.92,44.69
2018,9,11,7,45,710.5,76.0,2.7,18.5,348.0,61.22,48.19
2018,9,11,8,0,739.0,82.0,2.6,19.4,398.0,70.76,56.15
2018,9,11,8,15,762.0,87.0,2.55,20.3,446.5,74.28,58.78
2018,9,11,8,30,785.0,92.0,2.5,21.2,495.0,77.68,61.27
2018,9,11,8,45,798.5,97.5,2.5,22.05,539.5,81.09,63.75
2018,9,11,9,0,812.0,103.0,2.5,22.9,584.0,84.32,66.05
2018,9,11,9,15,825.0,106.5,2.55,23.7,624.0,86.09,67.14
2018,9,11,9,30,838.0,110.0,2.6,24.5,664.0,87.77,68.15
2018,9,11,9,45,843.5,114.0,2.7,25.25,696.5,89.47,69.2
2018,9,11,10,0,849.0,118.0,2.8,26.0,729.0,91.08,70.17
2018,9,11,10,15,856.0,120.0,2.9,26.65,756.5,141.48,80.21
2018,9,11,10,30,863.0,122.0,3.0,27.3,784.0,207.96,121.05
2018,9,11,10,45,866.5,124.5,3.1,27.9,804.0,266.31,165.38
2018,9,11,11,0,870.0,127.0,3.2,28.5,824.0,324.62,213.73
2018,9,11,11,15,875.0,127.5,3.3,29.0,838.5,381.9,262.42
2018,9,11,11,30,880.0,128.0,3.4,29.5,853.0,438.81,310.44
2018,9,11,11,45,883.0,128.0,3.55,30.0,859.0,493.88,356.17
2018,9,11,12,0,886.0,128.0,3.7,30.5,865.0,547.87,399.84
2018,9,11,12,15,897.5,121.0,3.8,30.85,865.5,599.94,441.11
2018,9,11,12,30,909.0,114.0,3.9,31.2,866.0,650.81,480.49
2018,9,11,12,45,930.5,101.0,4.05,31.55,862.0,701.53,519.12
2018,9,11,13,0,952.0,88.0,4.2,31.9,858.0,750.72,555.97
2018,9,11,13,15,948.0,87.0,4.35,31.8,839.0,790.77,585.92
2018,9,11,13,30,944.0,86.0,4.5,31.7,820.0,827.61,612.27
2018,9,11,13,45,938.5,84.5,4.65,31.65,794.0,859.35,635.09
2018,9,11,14,0,933.0,83.0,4.8,31.6,768.0,887.5,656.0
2018,9,11,14,15,924.5,82.0,4.95,31.15,735.0,909.9,674.33
2018,9,11,14,30,916.0,81.0,5.1,30.7,702.0,928.45,690.34
2018,9,11,14,45,905.5,78.5,5.25,30.2,663.0,939.54,701.7
2018,9,11,15,0,895.0,76.0,5.4,29.7,624.0,946.61,710.59
2018,9,11,15,15,879.0,74.0,5.4,29.7,579.0,945.11,711.37
2018,9,11,15,30,863.0,72.0,5.4,29.7,534.0,939.69,709.65
2018,9,11,15,45,842.5,69.5,5.6,28.15,486.0,925.5,707.6
2018,9,11,16,0,822.0,67.0,5.8,26.6,438.0,919.13,710.91
2018,9,11,16,15,793.0,63.5,5.8,25.6,386.5,888.19,693.55
2018,9,11,16,30,764.0,60.0,5.8,24.6,335.0,854.07,673.17
2018,9,11,16,45,721.0,55.5,5.75,23.6,282.5,802.24,638.17
2018,9,11,17,0,678.0,51.0,5.7,22.6,230.0,748.24,599.41
2018,9,11,17,15,608.0,46.0,5.55,21.6,179.5,666.6,536.21
2018,9,11,17,30,538.0,41.0,5.4,20.6,129.0,595.02,476.47
2018,9,11,17,45,394.5,32.5,5.25,19.65,84.5,446.82,348.83
2018,9,11,18,0,251.0,24.0,5.1,18.7,40.0,286.54,101.78
2018,9,11,18,15,125.5,12.0,5.0,18.15,20.0,112.96,0.0
2018,9,11,18,30,0.0,0.0,4.9,17.6,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,17.05,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,16.25,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,15.75,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,15.4,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,15.15,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,12,5,45,54.5,8.0,3.35,13.55,10.0,0.0,0.0
2018,9,12,6,0,109.0,16.0,3.4,13.7,20.0,12.59,0.0
2018,9,12,6,15,189.5,30.0,3.5,14.25,50.0,22.74,11.28
2018,9,12,6,30,270.0,44.0,3.6,14.8,80.0,33.29,23.1
2018,9,12,6,45,334.0,56.5,3.7,15.35,121.0,42.61,31.88
2018,9,12,7,0,398.0,69.0,3.8,15.9,162.0,51.83,40.32
2018,9,12,7,15,403.0,85.0,3.8,16.6,199.5,62.55,49.83
2018,9,12,7,30,408.0,101.0,3.8,17.3,237.0,72.81,58.71
2018,9,12,7,45,372.5,125.0,3.75,18.0,264.5,87.03,70.82
2018,9,12,8,0,337.0,149.0,3.7,18.7,292.0,103.26,84.45
2018,9,12,8,15,294.0,180.5,3.65,19.55,316.0,120.37,98.54
2018,9,12,8,30,251.0,212.0,3.6,20.4,340.0,136.41,111.46
2018,9,12,8,45,325.5,215.5,3.55,21.2,397.5,139.51,113.35
2018,9,12,9,0,400.0,219.0,3.5,22.0,455.0,136.4,110.06
2018,9,12,9,15,514.0,198.5,3.5,22.65,523.0,126.22,101.01
2018,9,12,9,30,628.0,178.0,3.5,23.3,591.0,115.22,91.39
2018,9,12,9,45,570.5,204.5,3.5,24.0,595.0,127.94,101.46
2018,9,12,10,0,513.0,231.0,3.5,24.7,599.0,138.39,109.54
2018,9,12,10,15,375.0,291.0,3.65,25.1,565.5,201.12,141.81
2018,9,12,10,30,237.0,351.0,3.8,25.5,532.0,254.1,183.24
2018,9,12,10,45,353.5,328.0,3.9,25.9,606.0,279.93,197.75
2018,9,12,11,0,470.0,305.0,4.0,26.3,680.0,322.75,227.85
2018,9,12,11,15,471.0,310.5,4.1,26.4,691.5,364.81,262.92
2018,9,12,11,30,472.0,316.0,4.2,26.5,703.0,406.88,297.89
2018,9,12,11,45,433.5,314.5,4.35,26.65,671.5,426.67,316.42
2018,9,12,12,0,395.0,313.0,4.5,26.8,640.0,441.43,330.43
2018,9,12,12,15,267.0,326.5,4.6,26.8,547.0,408.56,308.3
2018,9,12,12,30,139.0,340.0,4.7,26.8,454.0,359.38,272.2
2018,9,12,12,45,279.5,333.0,4.75,26.8,559.0,467.31,355.05
2018,9,12,13,0,420.0,326.0,4.8,26.8,664.0,591.41,448.29
2018,9,12,13,15,465.0,300.5,4.9,26.65,666.5,632.09,480.16
2018,9,12,13,30,510.0,275.0,5.0,26.5,669.0,673.07,512.64
2018,9,12,13,45,350.0,288.5,5.05,26.4,555.0,566.58,434.51
2018,9,12,14,0,190.0,302.0,5.1,26.3,441.0,446.25,343.75
2018,9,12,14,15,149.0,296.0,5.15,25.8,402.0,417.13,322.75
2018,9,12,14,30,108.0,290.0,5.2,25.3,363.0,385.23,298.93
2018,9,12,14,45,114.0,269.0,5.25,24.8,342.0,378.14,295.41
2018,9,12,15,0,120.0,248.0,5.3,24.3,321.0,369.95,291.0
2018,9,12,15,15,162.5,233.5,5.3,24.3,324.5,403.13,319.05
2018,9,12,15,30,205.0,219.0,5.3,24.3,328.0,436.49,347.19
2018,9,12,15,45,166.5,199.5,5.35,22.8,282.5,384.46,308.84
2018,9,12,16,0,128.0,180.0,5.4,21.3,237.0,330.9,268.24
2018,9,12,16,15,156.5,156.0,5.35,20.65,217.5,335.37,274.68
2018,9,12,16,30,185.0,132.0,5.3,20.0,198.0,337.95,279.34
2018,9,12,16,45,213.5,111.5,5.25,19.3,176.0,364.64,302.71
2018,9,12,17,0,242.0,91.0,5.2,18.6,154.0,366.98,305.93
2018,9,12,17,15,197.5,73.5,5.05,18.1,117.0,303.95,252.39
2018,9,12,17,30,153.0,56.0,4.9,17.6,80.0,241.58,197.71
2018,9,12,17,45,103.0,38.5,4.75,17.05,52.0,175.48,136.14
2018,9,12,18,0,53.0,21.0,4.6,16.5,24.0,94.18,11.27
2018,9,12,18,15,26.5,10.5,4.5,16.3,12.0,30.06,0.0
2018,9,12,18,30,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,15.85,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,13,5,45,49.0,7.5,3.45,13.9,9.0,0.0,0.0
2018,9,13,6,0,98.0,15.0,3.6,14.1,18.0,11.8,0.0
2018,9,13,6,15,186.0,29.0,3.7,14.6,48.5,22.0,10.2
2018,9,13,6,30,274.0,43.0,3.8,15.1,79.0,32.59,22.41
2018,9,13,6,45,405.5,50.0,3.95,15.6,130.5,40.43,29.91
2018,9,13,7,0,537.0,57.0,4.1,16.1,182.0,46.42,35.49
2018,9,13,7,15,616.5,59.5,4.05,16.7,236.5,48.76,37.64
2018,9,13,7,30,696.0,62.0,4.0,17.3,291.0,55.59,43.58
2018,9,13,7,45,731.0,65.5,3.95,17.9,341.5,58.63,46.06
2018,9,13,8,0,766.0,69.0,3.9,18.5,392.0,61.68,48.48
2018,9,13,8,15,791.0,72.0,3.85,19.15,441.0,64.16,50.34
2018,9,13,8,30,816.0,75.0,3.8,19.8,490.0,66.61,52.15
2018,9,13,8,45,835.0,77.0,3.75,20.45,535.0,76.0,59.88
2018,9,13,9,0,854.0,79.0,3.7,21.1,580.0,78.11,61.33
2018,9,13,9,15,866.5,81.5,3.65,21.7,620.0,80.26,62.83
2018,9,13,9,30,879.0,84.0,3.6,22.3,660.0,82.28,64.22
2018,9,13,9,45,886.5,86.5,3.6,22.95,693.5,84.04,65.38
2018,9,13,10,0,894.0,89.0,3.6,23.6,727.0,85.69,66.44
2018,9,13,10,15,901.5,90.5,3.6,23.95,755.0,135.12,75.42
2018,9,13,10,30,909.0,92.0,3.6,24.3,783.0,195.31,111.08
2018,9,13,10,45,914.0,93.0,3.6,24.7,803.5,255.22,157.31
2018,9,13,11,0,919.0,94.0,3.6,25.1,824.0,315.14,208.07
2018,9,13,11,15,922.0,94.5,3.75,25.3,837.0,373.85,259.53
2018,9,13,11,30,925.0,95.0,3.9,25.5,850.0,431.84,310.2
2018,9,13,11,45,926.5,95.5,4.0,25.65,855.5,488.23,358.7
2018,9,13,12,0,928.0,96.0,4.1,25.8,861.0,543.28,404.93
2018,9,13,12,15,930.5,94.5,4.2,25.85,859.0,595.69,448.17
2018,9,13,12,30,933.0,93.0,4.3,25.9,857.0,646.26,489.0
2018,9,13,12,45,935.0,90.0,4.45,25.9,847.0,693.14,526.48
2018,9,13,13,0,937.0,87.0,4.6,25.9,837.0,737.57,561.78
2018,9,13,13,15,933.0,86.5,4.7,25.8,818.5,777.34,592.59
2018,9,13,13,30,929.0,86.0,4.8,25.7,800.0,813.96,619.64
2018,9,13,13,45,923.5,85.0,4.9,25.55,774.5,845.58,643.4
2018,9,13,14,0,918.0,84.0,5.0,25.4,749.0,873.68,664.87
2018,9,13,14,15,904.0,84.0,5.0,25.15,714.5,891.87,679.25
2018,9,13,14,30,890.0,84.0,5.0,24.9,680.0,906.04,691.07
2018,9,13,14,45,870.5,84.5,5.05,24.65,639.0,911.77,697.53
2018,9,13,15,0,851.0,85.0,5.1,24.4,598.0,913.48,701.42
2018,9,13,15,15,799.5,89.0,5.1,24.4,542.5,896.56,691.3
2018,9,13,15,30,748.0,93.0,5.1,24.4,487.0,863.89,670.09
2018,9,13,15,45,705.0,93.0,5.05,23.65,436.0,836.58,654.28
2018,9,13,16,0,662.0,93.0,5.0,22.9,385.0,800.73,631.88
2018,9,13,16,15,618.5,89.0,4.85,22.35,335.5,756.07,601.39
2018,9,13,16,30,575.0,85.0,4.7,21.8,286.0,708.76,568.06
2018,9,13,16,45,500.5,78.5,4.6,21.3,233.0,626.38,506.81
2018,9,13,17,0,426.0,72.0,4.5,20.8,180.0,535.05,436.18
2018,9,13,17,15,373.5,60.0,4.15,20.05,138.5,467.58,381.18
2018,9,13,17,30,321.0,48.0,3.8,19.3,97.0,401.33,324.14
2018,9,13,17,45,214.0,34.5,3.4,18.55,62.0,287.36,220.45
2018,9,13,18,0,107.0,21.0,3.0,17.8,27.0,154.35,0.0
2018,9,13,18,15,53.5,10.5,2.95,17.35,13.5,52.14,0.0
2018,9,13,18,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,14,5,45,31.5,6.5,1.9,11.8,7.5,0.0,0.0
2018,9,14,6,0,63.0,13.0,2.0,12.2,15.0,10.23,0.0
2018,9,14,6,15,120.5,29.0,2.2,12.95,41.5,21.75,9.52
2018,9,14,6,30,178.0,45.0,2.4,13.7,68.0,33.47,23.25
2018,9,14,6,45,238.0,60.5,2.65,14.45,106.0,44.63,33.73
2018,9,14,7,0,298.0,76.0,2.9,15.2,144.0,55.59,43.73
2018,9,14,7,15,464.0,75.0,2.8,15.8,212.0,58.67,46.55
2018,9,14,7,30,630.0,74.0,2.7,16.4,280.0,59.17,46.9
2018,9,14,7,45,723.5,67.5,2.65,17.0,341.5,60.04,47.48
2018,9,14,8,0,817.0,61.0,2.6,17.6,403.0,62.78,49.63
2018,9,14,8,15,739.0,85.0,2.5,18.25,423.0,72.49,57.77
2018,9,14,8,30,661.0,109.0,2.4,18.9,443.0,80.31,64.15
2018,9,14,8,45,632.0,131.5,2.3,19.55,474.5,92.84,74.48
2018,9,14,9,0,603.0,154.0,2.2,20.2,506.0,104.66,84.07
2018,9,14,9,15,635.0,158.0,2.15,20.95,551.5,105.85,84.57
2018,9,14,9,30,667.0,162.0,2.1,21.7,597.0,107.08,85.13
2018,9,14,9,45,716.5,153.0,2.05,22.45,642.5,101.34,79.9
2018,9,14,10,0,766.0,144.0,2.0,23.2,688.0,104.68,82.27
2018,9,14,10,15,669.0,191.5,2.0,23.9,680.0,158.82,100.95
2018,9,14,10,30,572.0,239.0,2.0,24.6,672.0,223.05,145.82
2018,9,14,10,45,511.5,273.0,2.0,25.3,668.0,273.82,186.27
2018,9,14,11,0,451.0,307.0,2.0,26.0,664.0,318.51,223.99
2018,9,14,11,15,526.0,279.5,2.1,26.4,702.0,362.82,258.05
2018,9,14,11,30,601.0,252.0,2.2,26.8,740.0,413.23,297.59
2018,9,14,11,45,647.0,232.5,2.25,27.15,761.0,463.48,337.62
2018,9,14,12,0,693.0,213.0,2.3,27.5,782.0,516.79,379.43
2018,9,14,12,15,702.5,207.0,2.45,27.7,782.0,563.02,416.09
2018,9,14,12,30,712.0,201.0,2.6,27.9,782.0,608.34,451.39
2018,9,14,12,45,692.5,206.5,2.7,28.1,765.0,643.34,478.29
2018,9,14,13,0,673.0,212.0,2.8,28.3,748.0,674.81,502.14
2018,9,14,13,15,709.5,189.5,2.95,28.3,743.0,719.07,536.05
2018,9,14,13,30,746.0,167.0,3.1,28.3,738.0,762.12,568.89
2018,9,14,13,45,731.0,167.0,3.25,28.3,710.5,784.34,586.25
2018,9,14,14,0,716.0,167.0,3.4,28.3,683.0,802.83,601.07
2018,9,14,14,15,685.0,167.5,3.5,28.05,643.0,804.12,603.97
2018,9,14,14,30,654.0,168.0,3.6,27.8,603.0,800.84,603.95
2018,9,14,14,45,624.0,166.0,3.75,27.6,561.0,791.51,599.94
2018,9,14,15,0,594.0,164.0,3.9,27.4,519.0,777.97,593.05
2018,9,14,15,15,551.5,159.5,3.9,27.4,469.5,735.76,564.74
2018,9,14,15,30,509.0,155.0,3.9,27.4,420.0,700.85,541.52
2018,9,14,15,45,538.0,133.5,4.1,26.55,389.5,711.41,553.47
2018,9,14,16,0,567.0,112.0,4.3,25.7,359.0,730.7,571.61
2018,9,14,16,15,409.0,120.0,4.3,25.0,287.0,580.09,462.31
2018,9,14,16,30,251.0,128.0,4.3,24.3,215.0,418.52,337.75
2018,9,14,16,45,157.5,110.5,4.3,23.65,162.0,289.7,235.53
2018,9,14,17,0,64.0,93.0,4.3,23.0,109.0,165.71,132.96
2018,9,14,17,15,46.0,72.5,4.2,22.2,82.5,127.85,101.13
2018,9,14,17,30,28.0,52.0,4.1,21.4,56.0,88.99,67.7
2018,9,14,17,45,16.0,34.0,4.05,20.55,36.0,59.12,39.88
2018,9,14,18,0,4.0,16.0,4.0,19.7,16.0,16.75,0.0
2018,9,14,18,15,2.0,8.0,3.9,19.2,8.0,7.93,0.0
2018,9,14,18,30,0.0,0.0,3.8,18.7,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.75,18.15,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.6,17.35,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,15,5,45,85.0,8.0,3.95,13.2,10.5,0.0,0.0
2018,9,15,6,0,170.0,16.0,4.1,13.4,21.0,12.59,0.0
2018,9,15,6,15,310.0,25.5,4.3,13.95,56.5,21.18,8.32
2018,9,15,6,30,450.0,35.0,4.5,14.5,92.0,29.21,19.42
2018,9,15,6,45,534.0,41.5,4.65,15.05,140.0,34.7,24.88
2018,9,15,7,0,618.0,48.0,4.8,15.6,188.0,43.7,33.13
2018,9,15,7,15,670.0,52.5,4.8,16.15,239.5,47.84,36.9
2018,9,15,7,30,722.0,57.0,4.8,16.7,291.0,52.05,40.56
2018,9,15,7,45,757.0,61.0,4.8,17.3,343.0,55.65,43.56
2018,9,15,8,0,792.0,65.0,4.8,17.9,395.0,59.22,46.46
2018,9,15,8,15,817.5,68.0,4.8,18.45,444.5,61.85,48.5
2018,9,15,8,30,843.0,71.0,4.8,19.0,494.0,71.64,56.7
2018,9,15,8,45,861.0,73.0,4.75,19.55,539.5,73.93,58.36
2018,9,15,9,0,879.0,75.0,4.7,20.1,585.0,76.12,59.92
2018,9,15,9,15,891.0,77.5,4.7,20.65,625.5,78.36,61.53
2018,9,15,9,30,903.0,80.0,4.7,21.2,666.0,80.48,63.03
2018,9,15,9,45,910.0,83.0,4.7,21.7,700.0,82.63,64.58
2018,9,15,10,0,917.0,86.0,4.7,22.2,734.0,84.65,66.01
2018,9,15,10,15,925.0,86.5,4.7,22.55,762.0,132.91,74.12
2018,9,15,10,30,933.0,87.0,4.7,22.9,790.0,193.94,109.99
2018,9,15,10,45,939.5,87.0,4.75,23.25,811.0,254.89,157.27
2018,9,15,11,0,946.0,87.0,4.8,23.6,832.0,315.94,209.57
2018,9,15,11,15,949.5,87.0,4.85,23.8,845.0,375.88,262.75
2018,9,15,11,30,953.0,87.0,4.9,24.0,858.0,435.09,315.14
2018,9,15,11,45,955.0,86.5,4.95,24.15,863.0,492.27,365.09
2018,9,15,12,0,957.0,86.0,5.0,24.3,868.0,548.03,412.68
2018,9,15,12,15,956.5,85.5,5.1,24.3,864.5,600.77,457.15
2018,9,15,12,30,956.0,85.0,5.2,24.3,861.0,651.36,498.96
2018,9,15,12,45,954.0,85.0,5.25,24.3,850.0,699.07,537.54
2018,9,15,13,0,952.0,85.0,5.3,24.3,839.0,744.12,573.39
2018,9,15,13,15,949.0,84.5,5.3,24.2,821.0,785.11,605.12
2018,9,15,13,30,946.0,84.0,5.3,24.1,803.0,822.97,632.93
2018,9,15,13,45,939.5,82.5,5.35,24.05,776.0,853.7,655.83
2018,9,15,14,0,933.0,81.0,5.4,24.0,749.0,880.75,676.27
2018,9,15,14,15,924.0,79.5,5.35,23.8,715.5,901.88,692.5
2018,9,15,14,30,915.0,78.0,5.3,23.6,682.0,919.09,706.16
2018,9,15,14,45,904.5,76.5,5.3,23.4,643.5,931.03,716.61
2018,9,15,15,0,894.0,75.0,5.3,23.2,605.0,939.03,724.53
2018,9,15,15,15,877.5,72.5,5.3,23.2,560.0,936.22,724.42
2018,9,15,15,30,861.0,70.0,5.3,23.2,515.0,929.46,721.69
2018,9,15,15,45,839.0,68.0,5.25,22.5,466.5,914.32,714.69
2018,9,15,16,0,817.0,66.0,5.2,21.8,418.0,906.87,713.14
2018,9,15,16,15,787.0,62.0,5.15,21.3,366.5,874.21,692.36
2018,9,15,16,30,757.0,58.0,5.1,20.8,315.0,838.4,668.52
2018,9,15,16,45,711.5,53.5,5.05,20.3,263.0,784.35,629.67
2018,9,15,17,0,666.0,49.0,5.0,19.8,211.0,728.18,586.88
2018,9,15,17,15,590.0,43.5,4.8,19.05,161.0,640.83,516.92
2018,9,15,17,30,514.0,38.0,4.6,18.3,111.0,564.9,450.79
2018,9,15,17,45,370.5,29.5,4.4,17.6,71.0,418.95,308.35
2018,9,15,18,0,227.0,21.0,4.2,16.9,31.0,207.83,0.0
2018,9,15,18,15,113.5,10.5,4.1,16.4,15.5,8.26,0.0
2018,9,15,18,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,16,5,45,94.0,8.5,1.8,11.3,11.0,0.0,0.0
2018,9,16,6,0,188.0,17.0,1.9,11.7,22.0,13.38,0.0
2018,9,16,6,15,333.5,25.5,2.15,12.5,57.5,21.29,7.6
2018,9,16,6,30,479.0,34.0,2.4,13.3,93.0,28.57,18.93
2018,9,16,6,45,563.5,39.5,2.65,14.1,141.5,36.17,26.28
2018,9,16,7,0,648.0,45.0,2.9,14.9,190.0,41.48,31.27
2018,9,16,7,15,699.0,49.5,2.8,15.55,242.0,45.76,35.16
2018,9,16,7,30,750.0,54.0,2.7,16.2,294.0,50.09,38.93
2018,9,16,7,45,784.5,57.0,2.6,16.85,346.0,53.05,41.38
2018,9,16,8,0,819.0,60.0,2.5,17.5,398.0,61.99,48.99
2018,9,16,8,15,842.5,63.0,2.45,18.15,448.0,65.42,51.67
2018,9,16,8,30,866.0,66.0,2.4,18.8,498.0,68.72,54.22
2018,9,16,8,45,883.5,67.5,2.35,19.5,543.5,70.77,55.65
2018,9,16,9,0,901.0,69.0,2.3,20.2,589.0,72.73,56.99
2018,9,16,9,15,913.5,70.5,2.25,20.8,629.5,74.46,58.16
2018,9,16,9,30,926.0,72.0,2.2,21.4,670.0,76.1,59.25
2018,9,16,9,45,935.5,73.5,2.2,22.0,705.0,77.56,60.2
2018,9,16,10,0,945.0,75.0,2.2,22.6,740.0,78.93,61.07
2018,9,16,10,15,952.0,76.0,2.2,23.15,768.0,127.7,69.22
2018,9,16,10,30,959.0,77.0,2.2,23.7,796.0,190.34,105.4
2018,9,16,10,45,963.5,77.5,2.2,24.25,816.5,252.55,152.91
2018,9,16,11,0,968.0,78.0,2.2,24.8,837.0,314.63,205.08
2018,9,16,11,15,971.0,78.0,2.25,25.2,849.5,375.46,257.8
2018,9,16,11,30,974.0,78.0,2.3,25.6,862.0,435.46,309.42
2018,9,16,11,45,975.0,78.5,2.35,26.0,867.0,493.89,358.64
2018,9,16,12,0,976.0,79.0,2.4,26.4,872.0,550.8,405.23
2018,9,16,12,15,974.0,79.5,2.5,26.65,868.5,604.32,448.34
2018,9,16,12,30,972.0,80.0,2.6,26.9,865.0,655.55,488.56
2018,9,16,12,45,968.0,80.5,2.7,27.15,853.0,703.0,525.07
2018,9,16,13,0,964.0,81.0,2.8,27.4,841.0,747.59,558.73
2018,9,16,13,15,959.5,80.5,2.9,27.45,821.5,787.8,588.5
2018,9,16,13,30,955.0,80.0,3.0,27.5,802.0,824.72,614.51
2018,9,16,13,45,948.0,79.0,3.1,27.55,775.0,855.7,636.52
2018,9,16,14,0,941.0,78.0,3.2,27.6,748.0,882.97,656.17
2018,9,16,14,15,931.5,77.5,3.35,27.4,714.5,904.85,673.34
2018,9,16,14,30,922.0,77.0,3.5,27.2,681.0,922.84,688.12
2018,9,16,14,45,909.0,75.5,3.65,27.05,641.0,932.55,697.4
2018,9,16,15,0,896.0,74.0,3.8,26.9,601.0,938.21,704.2
2018,9,16,15,15,879.0,72.0,3.8,26.9,556.0,935.51,704.2
2018,9,16,15,30,862.0,70.0,3.8,26.9,511.0,928.89,701.7
2018,9,16,15,45,837.0,67.5,4.05,26.0,461.0,910.17,694.75
2018,9,16,16,0,812.0,65.0,4.3,25.1,411.0,899.04,692.8
2018,9,16,16,15,778.5,61.5,4.35,24.35,359.0,863.7,671.78
2018,9,16,16,30,745.0,58.0,4.4,23.6,307.0,825.27,647.63
2018,9,16,16,45,695.5,53.5,4.45,22.9,255.0,767.56,607.66
2018,9,16,17,0,646.0,49.0,4.5,22.2,203.0,707.84,563.67
2018,9,16,17,15,554.0,43.5,4.4,21.25,152.5,615.44,491.26
2018,9,16,17,30,462.0,38.0,4.3,20.3,102.0,517.17,409.03
2018,9,16,17,45,333.0,29.0,4.2,19.4,65.0,384.76,271.97
2018,9,16,18,0,204.0,20.0,4.1,18.5,28.0,187.12,0.0
2018,9,16,18,15,102.0,10.0,4.0,17.9,14.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.75,16.7,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,15.8,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,17,5,45,87.0,8.0,2.05,12.45,10.0,0.0,0.0
2018,9,17,6,0,174.0,16.0,2.1,12.8,20.0,12.59,0.0
2018,9,17,6,15,317.0,25.0,2.4,13.55,54.5,20.85,6.19
2018,9,17,6,30,460.0,34.0,2.7,14.3,89.0,28.49,18.69
2018,9,17,6,45,544.5,40.0,3.0,15.05,137.0,36.48,26.4
2018,9,17,7,0,629.0,46.0,3.3,15.8,185.0,42.14,31.7
2018,9,17,7,15,680.5,50.5,3.25,16.35,236.5,46.35,35.55
2018,9,17,7,30,732.0,55.0,3.2,16.9,288.0,50.62,39.28
2018,9,17,7,45,766.5,58.0,3.15,17.45,339.0,53.52,41.69
2018,9,17,8,0,801.0,61.0,3.1,18.0,390.0,56.44,44.04
2018,9,17,8,15,825.5,63.5,3.05,18.6,439.0,65.37,51.56
2018,9,17,8,30,850.0,66.0,3.0,19.2,488.0,68.33,53.81
2018,9,17,8,45,867.5,68.5,3.0,19.8,533.5,71.02,55.82
2018,9,17,9,0,885.0,71.0,3.0,20.4,579.0,73.6,57.71
2018,9,17,9,15,895.5,73.5,3.0,20.95,618.5,75.88,59.36
2018,9,17,9,30,906.0,76.0,3.0,21.5,658.0,78.04,60.89
2018,9,17,9,45,910.5,80.0,3.0,22.1,691.5,80.81,62.94
2018,9,17,10,0,915.0,84.0,3.0,22.7,725.0,83.41,64.83
2018,9,17,10,15,922.5,85.0,3.05,23.2,752.5,130.04,72.31
2018,9,17,10,30,930.0,86.0,3.1,23.7,780.0,191.16,107.53
2018,9,17,10,45,935.0,87.0,3.2,24.25,801.0,252.27,154.27
2018,9,17,11,0,940.0,88.0,3.3,24.8,822.0,313.35,205.84
2018,9,17,11,15,943.5,88.0,3.4,25.15,834.5,372.96,257.93
2018,9,17,11,30,947.0,88.0,3.5,25.5,847.0,431.82,309.15
2018,9,17,11,45,948.0,88.0,3.6,25.8,851.5,488.61,357.84
2018,9,17,12,0,949.0,88.0,3.7,26.1,856.0,543.9,404.08
2018,9,17,12,15,947.5,88.5,3.85,26.2,852.5,596.51,447.49
2018,9,17,12,30,946.0,89.0,4.0,26.3,849.0,646.95,488.19
2018,9,17,12,45,942.0,89.5,4.15,26.4,837.0,693.4,525.08
2018,9,17,13,0,938.0,90.0,4.3,26.5,825.0,737.05,559.2
2018,9,17,13,15,934.0,89.0,4.45,26.35,806.0,776.3,589.94
2018,9,17,13,30,930.0,88.0,4.6,26.2,787.0,812.35,616.8
2018,9,17,13,45,924.5,86.5,4.75,26.1,761.0,843.35,640.25
2018,9,17,14,0,919.0,85.0,4.9,26.0,735.0,870.78,661.41
2018,9,17,14,15,910.0,83.5,4.95,25.6,701.5,891.54,678.31
2018,9,17,14,30,901.0,82.0,5.0,25.2,668.0,908.44,692.78
2018,9,17,14,45,889.0,79.5,5.1,24.85,628.5,917.55,702.26
2018,9,17,15,0,877.0,77.0,5.2,24.5,589.0,922.67,709.19
2018,9,17,15,15,859.5,75.0,5.2,24.5,544.0,919.32,708.69
2018,9,17,15,30,842.0,73.0,5.2,24.5,499.0,912.12,705.62
2018,9,17,15,45,820.5,69.5,5.25,23.35,451.0,906.58,707.34
2018,9,17,16,0,799.0,66.0,5.3,22.2,403.0,886.25,698.21
2018,9,17,16,15,767.5,62.5,5.25,21.5,352.5,852.87,677.24
2018,9,17,16,30,736.0,59.0,5.2,20.8,302.0,816.39,653.04
2018,9,17,16,45,688.0,54.5,5.1,20.05,250.5,760.16,612.31
2018,9,17,17,0,640.0,50.0,5.0,19.3,199.0,701.78,567.41
2018,9,17,17,15,557.5,43.5,4.8,18.5,149.5,617.53,498.85
2018,9,17,17,30,475.0,37.0,4.6,17.7,100.0,526.42,419.39
2018,9,17,17,45,332.0,28.0,4.35,16.95,62.5,378.0,256.6
2018,9,17,18,0,189.0,19.0,4.1,16.2,25.0,173.24,0.0
2018,9,17,18,15,94.5,9.5,4.0,15.75,12.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,18,5,45,67.0,7.5,1.8,11.45,9.0,0.0,0.0
2018,9,18,6,0,134.0,15.0,1.9,11.8,18.0,11.8,0.0
2018,9,18,6,15,270.0,25.5,2.2,12.55,51.0,21.19,5.09
2018,9,18,6,30,406.0,36.0,2.5,13.3,84.0,29.91,19.9
2018,9,18,6,45,496.0,44.0,2.8,14.1,131.5,36.46,26.47
2018,9,18,7,0,586.0,52.0,3.1,14.9,179.0,43.14,32.69
2018,9,18,7,15,642.5,57.0,3.0,15.5,230.5,47.28,36.49
2018,9,18,7,30,699.0,62.0,2.9,16.1,282.0,55.7,43.91
2018,9,18,7,45,736.0,65.0,2.8,16.7,332.5,58.38,46.1
2018,9,18,8,0,773.0,68.0,2.7,17.3,383.0,61.11,48.27
2018,9,18,8,15,798.5,71.5,2.65,17.9,432.0,64.0,50.52
2018,9,18,8,30,824.0,75.0,2.6,18.5,481.0,66.84,52.69
2018,9,18,8,45,843.5,77.0,2.55,19.1,526.5,76.01,60.28
2018,9,18,9,0,863.0,79.0,2.5,19.7,572.0,78.19,61.8
2018,9,18,9,15,877.0,80.5,2.5,20.3,612.0,79.8,62.85
2018,9,18,9,30,891.0,82.0,2.5,20.9,652.0,81.32,63.83
2018,9,18,9,45,901.0,84.0,2.45,21.5,686.5,82.95,64.89
2018,9,18,10,0,911.0,86.0,2.4,22.1,721.0,84.47,65.88
2018,9,18,10,15,918.0,87.5,2.45,22.6,748.5,130.32,73.15
2018,9,18,10,30,925.0,89.0,2.5,23.1,776.0,191.48,108.23
2018,9,18,10,45,930.0,88.5,2.5,23.65,795.0,251.39,153.86
2018,9,18,11,0,935.0,88.0,2.5,24.2,814.0,311.18,204.24
2018,9,18,11,15,937.5,89.0,2.5,24.65,827.0,370.88,256.02
2018,9,18,11,30,940.0,90.0,2.5,25.1,840.0,429.77,306.71
2018,9,18,11,45,941.0,90.0,2.55,25.5,844.0,486.21,354.55
2018,9,18,12,0,942.0,90.0,2.6,25.9,848.0,541.15,399.84
2018,9,18,12,15,940.5,90.5,2.65,26.2,844.5,593.42,441.96
2018,9,18,12,30,939.0,91.0,2.7,26.5,841.0,643.53,481.25
2018,9,18,12,45,934.0,91.5,2.8,26.75,828.5,689.02,516.51
2018,9,18,13,0,929.0,92.0,2.9,27.0,816.0,731.64,548.95
2018,9,18,13,15,924.5,91.5,3.0,27.1,797.0,770.65,578.46
2018,9,18,13,30,920.0,91.0,3.1,27.2,778.0,806.47,603.78
2018,9,18,13,45,914.5,89.5,3.2,27.25,752.0,837.16,625.75
2018,9,18,14,0,909.0,88.0,3.3,27.3,726.0,864.32,645.44
2018,9,18,14,15,899.0,86.5,3.45,27.15,692.5,883.98,661.02
2018,9,18,14,30,889.0,85.0,3.6,27.0,659.0,899.76,674.2
2018,9,18,14,45,875.5,83.0,3.7,26.8,619.0,907.9,682.27
2018,9,18,15,0,862.0,81.0,3.8,26.6,579.0,912.08,687.87
2018,9,18,15,15,843.5,78.5,3.8,26.6,534.5,907.07,686.25
2018,9,18,15,30,825.0,76.0,3.8,26.6,490.0,909.37,689.82
2018,9,18,15,45,798.5,73.5,4.1,25.65,441.0,889.18,681.93
2018,9,18,16,0,772.0,71.0,4.4,24.7,392.0,865.34,671.06
2018,9,18,16,15,734.5,67.5,4.5,23.9,341.0,826.2,647.28
2018,9,18,16,30,697.0,64.0,4.6,23.1,290.0,783.99,620.27
2018,9,18,16,45,629.0,59.5,4.7,22.25,236.5,716.97,572.97
2018,9,18,17,0,561.0,55.0,4.8,21.4,183.0,642.28,516.79
2018,9,18,17,15,453.0,49.0,4.85,20.35,135.0,528.38,426.5
2018,9,18,17,30,345.0,43.0,4.9,19.3,87.0,414.6,330.1
2018,9,18,17,45,208.5,29.0,4.95,18.25,52.0,269.64,169.15
2018,9,18,18,0,72.0,15.0,5.0,17.2,17.0,71.91,0.0
2018,9,18,18,15,36.0,7.5,4.85,16.55,8.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,19,5,45,34.5,5.5,1.2,10.8,6.0,0.0,0.0
2018,9,19,6,0,69.0,11.0,1.2,11.1,12.0,8.65,0.0
2018,9,19,6,15,199.5,25.5,1.45,12.0,45.0,19.43,2.69
2018,9,19,6,30,330.0,40.0,1.7,12.9,78.0,32.97,22.44
2018,9,19,6,45,426.5,49.0,1.95,13.75,124.0,40.07,29.65
2018,9,19,7,0,523.0,58.0,2.2,14.6,170.0,47.29,36.4
2018,9,19,7,15,585.0,64.0,2.05,15.25,221.0,51.93,40.65
2018,9,19,7,30,647.0,70.0,1.9,15.9,272.0,56.64,44.78
2018,9,19,7,45,690.0,74.5,1.7,16.6,323.5,60.05,47.6
2018,9,19,8,0,733.0,79.0,1.5,17.3,375.0,68.68,54.9
2018,9,19,8,15,761.5,82.5,1.4,18.15,424.0,71.3,56.8
2018,9,19,8,30,790.0,86.0,1.3,19.0,473.0,73.9,58.65
2018,9,19,8,45,811.0,89.0,1.2,19.85,518.5,75.94,60.01
2018,9,19,9,0,832.0,92.0,1.1,20.7,564.0,77.95,61.32
2018,9,19,9,15,847.0,94.5,1.25,21.75,604.5,79.43,62.14
2018,9,19,9,30,862.0,97.0,1.4,22.8,645.0,80.87,62.93
2018,9,19,9,45,873.0,99.0,1.5,23.8,679.5,90.96,70.93
2018,9,19,10,0,884.0,101.0,1.6,24.8,714.0,92.32,71.61
2018,9,19,10,15,892.5,102.0,1.8,25.75,741.5,136.09,77.7
2018,9,19,10,30,901.0,103.0,2.0,26.7,769.0,195.95,111.04
2018,9,19,10,45,906.5,103.5,2.2,27.7,789.0,255.52,155.27
2018,9,19,11,0,912.0,104.0,2.4,28.7,809.0,315.1,204.13
2018,9,19,11,15,915.0,104.5,2.5,29.15,821.5,373.67,253.98
