Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,11,30,918.0,105.0,2.6,29.6,834.0,431.5,302.95
2018,9,19,11,45,919.5,105.0,2.7,30.1,838.5,487.32,349.34
2018,9,19,12,0,921.0,105.0,2.8,30.6,843.0,541.76,393.35
2018,9,19,12,15,920.0,105.5,2.85,30.9,839.5,593.61,434.38
2018,9,19,12,30,919.0,106.0,2.9,31.2,836.0,643.4,472.73
2018,9,19,12,45,916.5,104.5,2.95,31.45,824.0,688.23,506.74
2018,9,19,13,0,914.0,103.0,3.0,31.7,812.0,730.33,538.06
2018,9,19,13,15,909.0,102.5,3.0,31.8,792.5,768.65,566.23
2018,9,19,13,30,904.0,102.0,3.0,31.9,773.0,803.8,590.38
2018,9,19,13,45,896.5,100.5,3.05,32.0,746.0,832.64,610.3
2018,9,19,14,0,889.0,99.0,3.1,32.1,719.0,857.88,627.92
2018,9,19,14,15,879.0,97.0,3.15,32.05,685.5,876.75,641.85
2018,9,19,14,30,869.0,95.0,3.2,32.0,652.0,891.79,653.44
2018,9,19,14,45,855.0,92.5,3.25,31.95,612.0,909.53,667.05
2018,9,19,15,0,841.0,90.0,3.3,31.9,572.0,912.89,671.26
2018,9,19,15,15,821.0,87.0,3.3,31.9,527.0,906.0,668.45
2018,9,19,15,30,801.0,84.0,3.3,31.9,482.0,895.11,663.11
2018,9,19,15,45,774.5,81.0,3.3,31.45,433.5,874.15,652.15
2018,9,19,16,0,748.0,78.0,3.3,31.0,385.0,849.5,638.45
2018,9,19,16,15,710.0,73.0,2.95,30.1,333.5,814.66,616.31
2018,9,19,16,30,672.0,68.0,2.6,29.2,282.0,771.13,587.1
2018,9,19,16,45,615.0,62.0,2.3,28.35,231.0,706.01,541.22
2018,9,19,17,0,558.0,56.0,2.0,27.5,180.0,639.52,491.85
2018,9,19,17,15,459.0,48.0,2.05,26.25,132.0,531.38,411.08
2018,9,19,17,30,360.0,40.0,2.1,25.0,84.0,424.28,323.84
2018,9,19,17,45,231.0,28.0,2.2,23.75,51.0,279.04,149.6
2018,9,19,18,0,102.0,16.0,2.3,22.5,18.0,97.47,0.0
2018,9,19,18,15,51.0,8.0,2.6,21.9,9.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.9,21.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.2,20.75,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.5,20.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.4,19.6,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.85,17.45,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,20,5,45,40.0,5.5,2.15,14.1,6.0,0.0,0.0
2018,9,20,6,0,80.0,11.0,2.2,14.4,12.0,8.65,0.0
2018,9,20,6,15,223.0,24.0,2.4,15.3,45.0,19.86,0.81
2018,9,20,6,30,366.0,37.0,2.6,16.2,78.0,30.65,20.01
2018,9,20,6,45,462.0,45.5,2.8,17.1,125.0,37.5,26.94
2018,9,20,7,0,558.0,54.0,3.0,18.0,172.0,44.49,33.4
2018,9,20,7,15,618.0,60.5,3.0,18.85,224.0,49.67,38.05
2018,9,20,7,30,678.0,67.0,3.0,19.7,276.0,54.88,42.53
2018,9,20,7,45,717.5,71.0,2.95,20.5,327.5,62.77,49.21
2018,9,20,8,0,757.0,75.0,2.9,21.3,379.0,66.1,51.8
2018,9,20,8,15,785.5,78.5,2.8,22.1,428.5,68.86,53.83
2018,9,20,8,30,814.0,82.0,2.7,22.9,478.0,71.59,55.8
2018,9,20,8,45,834.5,84.5,2.6,23.7,524.0,73.42,56.98
2018,9,20,9,0,855.0,87.0,2.5,24.5,570.0,75.21,58.13
2018,9,20,9,15,871.0,89.0,2.45,25.25,611.0,84.85,65.82
2018,9,20,9,30,887.0,91.0,2.4,26.0,652.0,86.64,66.93
2018,9,20,9,45,900.0,91.5,2.3,26.75,687.0,87.37,67.16
2018,9,20,10,0,913.0,92.0,2.2,27.5,722.0,88.04,67.36
2018,9,20,10,15,921.0,93.0,2.1,28.2,750.0,132.06,73.42
2018,9,20,10,30,929.0,94.0,2.0,28.9,778.0,193.39,107.08
2018,9,20,10,45,934.5,95.0,1.95,29.6,798.5,254.77,152.24
2018,9,20,11,0,940.0,96.0,1.9,30.3,819.0,316.15,202.09
2018,9,20,11,15,943.0,96.5,1.85,30.95,831.5,376.16,252.2
2018,9,20,11,30,946.0,97.0,1.8,31.6,844.0,435.37,301.09
2018,9,20,11,45,949.0,97.0,1.75,32.25,850.0,493.17,347.54
2018,9,20,12,0,952.0,97.0,1.7,32.9,856.0,549.68,391.36
2018,9,20,12,15,952.0,97.0,1.7,33.2,853.0,603.02,432.2
2018,9,20,12,30,952.0,97.0,1.7,33.5,850.0,654.29,470.26
2018,9,20,12,45,950.5,95.5,1.75,33.8,838.0,700.98,504.45
2018,9,20,13,0,949.0,94.0,1.8,34.1,826.0,744.93,535.97
2018,9,20,13,15,944.0,93.5,1.8,34.2,806.0,784.38,563.82
2018,9,20,13,30,939.0,93.0,1.8,34.3,786.0,820.54,587.36
2018,9,20,13,45,919.0,96.0,1.85,34.45,754.0,844.86,603.59
2018,9,20,14,0,899.0,99.0,1.9,34.6,722.0,864.89,617.27
2018,9,20,14,15,865.5,103.5,1.95,34.5,679.5,880.77,629.11
2018,9,20,14,30,832.0,108.0,2.0,34.4,637.0,882.57,632.14
2018,9,20,14,45,825.5,101.5,2.05,34.35,599.0,891.72,640.05
2018,9,20,15,0,819.0,95.0,2.1,34.3,561.0,896.94,645.54
2018,9,20,15,15,819.0,88.0,2.1,34.3,522.0,903.76,651.64
2018,9,20,15,30,819.0,81.0,2.1,34.3,483.0,906.82,655.42
2018,9,20,15,45,784.5,79.0,2.15,33.8,432.0,879.56,641.3
2018,9,20,16,0,750.0,77.0,2.2,33.3,381.0,848.49,624.48
2018,9,20,16,15,712.0,71.0,1.95,32.2,329.0,805.7,598.09
2018,9,20,16,30,674.0,65.0,1.7,31.1,277.0,767.23,573.49
2018,9,20,16,45,635.5,58.5,1.45,30.0,229.0,718.85,540.28
2018,9,20,17,0,597.0,52.0,1.2,28.9,181.0,668.75,503.35
2018,9,20,17,15,503.5,44.5,1.25,27.6,133.0,566.15,428.72
2018,9,20,17,30,410.0,37.0,1.3,26.3,85.0,464.66,346.13
2018,9,20,17,45,271.0,26.5,1.35,25.0,51.5,307.42,130.85
2018,9,20,18,0,132.0,16.0,1.4,23.7,18.0,122.08,0.0
2018,9,20,18,15,66.0,8.0,1.5,23.15,9.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.65,22.05,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,19.1,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.65,18.25,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.5,17.55,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,21,5,45,42.5,5.5,1.25,14.8,6.0,0.0,0.0
2018,9,21,6,0,85.0,11.0,1.2,15.0,12.0,8.65,0.0
2018,9,21,6,15,233.5,22.5,1.4,16.1,44.0,18.63,0.0
2018,9,21,6,30,382.0,34.0,1.6,17.2,76.0,28.23,17.79
2018,9,21,6,45,477.0,42.5,1.8,18.25,123.0,35.2,24.8
2018,9,21,7,0,572.0,51.0,2.0,19.3,170.0,42.29,31.3
2018,9,21,7,15,630.5,56.5,1.95,20.15,221.5,46.81,35.35
2018,9,21,7,30,689.0,62.0,1.9,21.0,273.0,55.61,42.95
2018,9,21,7,45,727.5,66.5,1.9,21.8,324.5,59.45,46.07
2018,9,21,8,0,766.0,71.0,1.9,22.6,376.0,63.26,49.08
2018,9,21,8,15,793.5,74.0,1.9,23.5,425.0,65.75,50.87
2018,9,21,8,30,821.0,77.0,1.9,24.4,474.0,68.22,52.61
2018,9,21,8,45,839.5,79.5,1.9,25.3,519.0,70.13,53.84
2018,9,21,9,0,858.0,82.0,1.9,26.2,564.0,79.87,61.6
2018,9,21,9,15,871.0,85.0,1.9,27.1,604.0,82.37,63.26
2018,9,21,9,30,884.0,88.0,1.9,28.0,644.0,84.74,64.8
2018,9,21,9,45,894.0,89.5,1.95,28.95,678.0,86.01,65.43
2018,9,21,10,0,904.0,91.0,2.0,29.9,712.0,87.2,66.01
2018,9,21,10,15,911.5,92.5,2.05,30.6,739.5,130.15,71.83
2018,9,21,10,30,919.0,94.0,2.1,31.3,767.0,191.13,104.85
2018,9,21,10,45,923.5,95.5,2.15,32.05,787.0,252.03,149.23
2018,9,21,11,0,928.0,97.0,2.2,32.8,807.0,312.83,198.28
2018,9,21,11,15,930.0,97.5,2.3,33.15,819.0,371.82,247.81
2018,9,21,11,30,932.0,98.0,2.4,33.5,831.0,429.91,296.4
2018,9,21,11,45,931.5,98.5,2.55,33.8,834.0,485.79,342.57
2018,9,21,12,0,931.0,99.0,2.7,34.1,837.0,540.05,386.33
2018,9,21,12,15,929.0,99.0,2.8,34.2,832.5,591.23,426.9
2018,9,21,12,30,927.0,99.0,2.9,34.3,828.0,640.18,464.81
2018,9,21,12,45,921.5,100.0,3.05,34.4,815.5,685.35,499.36
2018,9,21,13,0,916.0,101.0,3.2,34.5,803.0,727.65,531.23
2018,9,21,13,15,910.5,100.5,3.3,34.4,783.5,765.52,559.83
2018,9,21,13,30,905.0,100.0,3.4,34.3,764.0,800.17,584.57
2018,9,21,13,45,896.5,99.0,3.5,34.25,736.5,828.58,604.77
2018,9,21,14,0,888.0,98.0,3.6,34.2,709.0,853.34,622.69
2018,9,21,14,15,876.5,96.0,3.65,33.9,674.5,870.75,636.29
2018,9,21,14,30,865.0,94.0,3.7,33.6,640.0,884.26,647.54
2018,9,21,14,45,849.5,91.5,3.8,33.3,599.5,900.31,660.98
2018,9,21,15,0,834.0,89.0,3.9,33.0,559.0,902.07,665.04
2018,9,21,15,15,813.0,86.5,3.9,33.0,514.0,894.66,661.85
2018,9,21,15,30,792.0,84.0,3.9,33.0,469.0,883.28,656.09
2018,9,21,15,45,765.0,80.0,3.9,31.95,420.5,860.49,645.27
2018,9,21,16,0,738.0,76.0,3.9,30.9,372.0,834.06,631.58
2018,9,21,16,15,688.0,73.0,3.85,29.95,319.5,790.64,604.77
2018,9,21,16,30,638.0,70.0,3.8,29.0,267.0,738.72,570.61
2018,9,21,16,45,580.0,62.5,3.7,28.05,216.0,671.08,522.78
2018,9,21,17,0,522.0,55.0,3.6,27.1,165.0,602.23,471.1
2018,9,21,17,15,432.0,46.5,3.5,25.85,120.5,502.59,393.03
2018,9,21,17,30,342.0,38.0,3.4,24.6,76.0,403.64,306.65
2018,9,21,17,45,203.0,24.0,3.25,23.4,43.5,243.44,66.86
2018,9,21,18,0,64.0,10.0,3.1,22.2,11.0,60.78,0.0
2018,9,21,18,15,32.0,5.0,3.15,21.45,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,3.2,20.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,3.25,19.95,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,3.3,19.2,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,3.3,18.8,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,3.3,18.4,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,3.3,17.95,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,3.25,17.2,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,3.2,16.65,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,22,5,45,34.5,5.0,2.1,12.5,5.5,0.0,0.0
2018,9,22,6,0,69.0,10.0,2.2,12.7,11.0,7.87,0.0
2018,9,22,6,15,204.5,23.0,2.35,13.3,41.5,19.06,0.0
2018,9,22,6,30,340.0,36.0,2.5,13.9,72.0,29.78,19.19
2018,9,22,6,45,439.5,44.5,2.65,14.55,118.0,36.61,26.39
2018,9,22,7,0,539.0,53.0,2.8,15.2,164.0,43.6,32.98
2018,9,22,7,15,601.0,59.0,2.7,16.05,215.0,48.39,37.36
2018,9,22,7,30,663.0,65.0,2.6,16.9,266.0,53.26,41.61
2018,9,22,7,45,705.0,69.0,2.55,17.8,317.0,61.08,48.28
2018,9,22,8,0,747.0,73.0,2.5,18.7,368.0,64.47,50.95
2018,9,22,8,15,775.5,76.5,2.5,19.55,417.0,67.26,53.04
2018,9,22,8,30,804.0,80.0,2.5,20.4,466.0,70.02,55.06
2018,9,22,8,45,826.0,82.5,2.45,21.3,512.0,71.91,56.29
2018,9,22,9,0,848.0,85.0,2.4,22.2,558.0,73.77,57.5
2018,9,22,9,15,862.0,88.0,2.45,23.1,598.5,83.96,65.71
2018,9,22,9,30,876.0,91.0,2.5,24.0,639.0,86.32,67.26
2018,9,22,9,45,883.5,94.0,2.55,24.95,672.5,88.37,68.54
2018,9,22,10,0,891.0,97.0,2.6,25.9,706.0,90.29,69.73
2018,9,22,10,15,899.0,98.5,2.7,26.6,733.5,131.9,75.19
2018,9,22,10,30,907.0,100.0,2.8,27.3,761.0,192.33,108.29
2018,9,22,10,45,913.0,100.5,2.9,28.0,781.0,252.29,152.7
2018,9,22,11,0,919.0,101.0,3.0,28.7,801.0,312.3,202.1
2018,9,22,11,15,922.5,101.5,3.15,29.3,813.5,371.32,252.45
2018,9,22,11,30,926.0,102.0,3.3,29.9,826.0,429.63,301.97
2018,9,22,11,45,927.5,102.0,3.4,30.5,830.5,485.75,348.79
2018,9,22,12,0,929.0,102.0,3.5,31.1,835.0,540.43,393.17
2018,9,22,12,15,931.0,100.0,3.6,31.4,831.5,592.09,434.56
2018,9,22,12,30,933.0,98.0,3.7,31.7,828.0,641.77,473.4
2018,9,22,12,45,916.5,103.0,3.8,31.95,811.0,683.68,505.77
2018,9,22,13,0,900.0,108.0,3.9,32.2,794.0,721.91,534.77
2018,9,22,13,15,874.0,115.0,3.95,32.1,767.0,751.38,557.61
2018,9,22,13,30,848.0,122.0,4.0,32.0,740.0,785.04,582.58
2018,9,22,13,45,868.0,109.5,4.1,31.95,722.0,814.99,604.19
2018,9,22,14,0,888.0,97.0,4.2,31.9,704.0,850.9,629.97
2018,9,22,14,15,878.0,94.0,4.15,31.65,669.5,868.43,643.23
2018,9,22,14,30,868.0,91.0,4.1,31.4,635.0,882.05,654.1
2018,9,22,14,45,866.0,85.5,4.1,31.15,599.0,896.12,665.72
2018,9,22,15,0,864.0,80.0,4.1,30.9,563.0,906.41,674.97
2018,9,22,15,15,844.5,77.5,4.1,30.9,517.5,911.16,679.96
2018,9,22,15,30,825.0,75.0,4.1,30.9,472.0,901.36,675.17
2018,9,22,15,45,799.0,71.5,4.0,30.05,423.0,880.24,664.45
2018,9,22,16,0,773.0,68.0,3.9,29.2,374.0,855.47,650.89
2018,9,22,16,15,735.5,64.0,3.7,28.35,323.0,815.71,625.66
2018,9,22,16,30,698.0,60.0,3.5,27.5,272.0,772.93,597.1
2018,9,22,16,45,639.0,55.0,3.35,26.65,220.5,714.05,555.23
2018,9,22,17,0,580.0,50.0,3.2,25.8,169.0,647.45,504.79
2018,9,22,17,15,472.0,42.5,3.1,24.6,121.5,532.63,415.34
2018,9,22,17,30,364.0,35.0,3.0,23.4,74.0,419.47,315.52
2018,9,22,17,45,223.5,22.5,2.9,22.15,42.5,255.4,10.67
2018,9,22,18,0,83.0,10.0,2.8,20.9,11.0,76.28,0.0
2018,9,22,18,15,41.5,5.0,3.0,20.3,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.2,19.7,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.4,19.1,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.6,18.15,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.55,16.8,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.45,16.45,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.35,16.15,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,23,5,45,38.5,5.5,3.4,13.75,5.5,0.0,0.0
2018,9,23,6,0,77.0,11.0,3.5,13.8,11.0,8.65,0.0
2018,9,23,6,15,220.0,23.0,3.6,14.35,41.5,19.15,0.0
2018,9,23,6,30,363.0,35.0,3.7,14.9,72.0,29.09,18.32
2018,9,23,6,45,462.0,42.5,3.75,15.45,118.0,35.17,24.97
2018,9,23,7,0,561.0,50.0,3.8,16.0,164.0,41.46,30.95
2018,9,23,7,15,621.0,55.5,3.75,16.75,214.5,45.98,35.1
2018,9,23,7,30,681.0,61.0,3.7,17.5,265.0,54.74,42.8
2018,9,23,7,45,719.5,65.0,3.65,18.25,315.5,58.19,45.67
2018,9,23,8,0,758.0,69.0,3.6,19.0,366.0,61.66,48.45
2018,9,23,8,15,784.5,72.0,3.5,19.7,414.0,64.16,50.34
2018,9,23,8,30,811.0,75.0,3.4,20.4,462.0,66.64,52.17
2018,9,23,8,45,830.5,78.0,3.35,21.1,507.0,68.94,53.83
2018,9,23,9,0,850.0,81.0,3.3,21.8,552.0,78.97,62.04
2018,9,23,9,15,865.5,82.5,3.3,22.65,592.0,80.63,63.04
2018,9,23,9,30,881.0,84.0,3.3,23.5,632.0,82.19,63.97
2018,9,23,9,45,893.0,85.0,3.3,24.3,666.5,83.27,64.52
2018,9,23,10,0,905.0,86.0,3.3,25.1,701.0,84.28,65.02
2018,9,23,10,15,913.5,86.5,3.3,25.85,728.0,124.84,69.93
2018,9,23,10,30,922.0,87.0,3.3,26.6,755.0,185.29,102.77
2018,9,23,10,45,927.5,88.0,3.35,27.35,775.5,246.05,147.93
2018,9,23,11,0,933.0,89.0,3.4,28.1,796.0,306.79,198.21
2018,9,23,11,15,936.0,89.5,3.5,28.7,808.0,366.14,249.17
2018,9,23,11,30,939.0,90.0,3.6,29.3,820.0,424.68,299.24
2018,9,23,11,45,940.5,89.5,3.65,29.9,824.0,480.75,346.35
2018,9,23,12,0,942.0,89.0,3.7,30.5,828.0,535.32,390.94
2018,9,23,12,15,942.0,88.0,3.85,30.6,824.0,586.92,433.06
2018,9,23,12,30,942.0,87.0,4.0,30.7,820.0,636.38,472.58
2018,9,23,12,45,940.5,86.5,4.1,30.85,808.5,682.98,508.91
2018,9,23,13,0,939.0,86.0,4.2,31.0,797.0,726.93,542.58
2018,9,23,13,15,934.5,84.5,4.3,30.8,777.0,764.9,572.2
2018,9,23,13,30,930.0,83.0,4.4,30.6,757.0,799.57,597.48
2018,9,23,13,45,923.0,82.0,4.45,30.45,730.0,829.36,619.2
2018,9,23,14,0,916.0,81.0,4.5,30.3,703.0,855.52,638.57
2018,9,23,14,15,907.5,79.0,4.5,29.95,669.5,875.57,654.24
2018,9,23,14,30,899.0,77.0,4.5,29.6,636.0,891.76,667.5
2018,9,23,14,45,885.5,75.5,4.5,29.3,596.5,900.2,675.53
2018,9,23,15,0,872.0,74.0,4.5,29.0,557.0,904.69,681.08
2018,9,23,15,15,853.0,71.5,4.5,29.0,511.5,898.93,678.94
2018,9,23,15,30,834.0,69.0,4.5,29.0,466.0,889.32,674.24
2018,9,23,15,45,809.5,66.5,4.35,28.1,418.0,881.69,672.62
2018,9,23,16,0,785.0,64.0,4.2,27.2,370.0,859.68,660.63
2018,9,23,16,15,748.0,60.0,4.05,26.35,319.0,820.41,635.64
2018,9,23,16,30,711.0,56.0,3.9,25.5,268.0,778.18,607.27
2018,9,23,16,45,654.0,51.0,3.75,24.65,217.0,713.41,560.4
2018,9,23,17,0,597.0,46.0,3.6,23.8,166.0,646.71,508.97
2018,9,23,17,15,498.5,39.5,3.4,22.65,119.5,551.26,432.09
2018,9,23,17,30,400.0,33.0,3.2,21.5,73.0,448.0,333.94
2018,9,23,17,45,244.0,22.0,3.0,20.35,42.0,267.35,0.0
2018,9,23,18,0,88.0,11.0,2.8,19.2,11.0,80.96,0.0
2018,9,23,18,15,44.0,5.5,2.85,18.6,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.9,17.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,24,5,45,43.5,5.0,0.95,12.6,5.0,0.0,0.0
2018,9,24,6,0,87.0,10.0,0.9,12.9,10.0,7.87,0.0
2018,9,24,6,15,242.0,21.0,0.95,13.7,41.0,17.49,0.0
2018,9,24,6,30,397.0,32.0,1.0,14.5,72.0,26.73,16.26
2018,9,24,6,45,498.5,39.0,1.05,15.3,119.0,32.59,22.76
2018,9,24,7,0,600.0,46.0,1.1,16.1,166.0,41.95,31.39
2018,9,24,7,15,660.0,51.0,1.05,16.9,218.0,46.55,35.61
2018,9,24,7,30,720.0,56.0,1.0,17.7,270.0,51.24,39.72
2018,9,24,7,45,759.5,59.5,0.95,18.55,322.0,54.53,42.43
2018,9,24,8,0,799.0,63.0,0.9,19.4,374.0,57.84,45.07
2018,9,24,8,15,825.0,66.5,0.95,20.7,423.5,60.91,47.34
2018,9,24,8,30,851.0,70.0,1.0,22.0,473.0,70.66,55.25
2018,9,24,8,45,869.0,71.5,1.1,23.25,517.5,72.71,56.51
2018,9,24,9,0,887.0,73.0,1.2,24.5,562.0,74.66,57.68
2018,9,24,9,15,900.0,75.5,1.2,25.75,602.5,77.03,59.19
2018,9,24,9,30,913.0,78.0,1.2,27.0,643.0,79.28,60.59
2018,9,24,9,45,922.0,80.0,1.2,28.2,677.0,81.0,61.55
2018,9,24,10,0,931.0,82.0,1.2,29.4,711.0,82.62,62.43
2018,9,24,10,15,939.0,82.5,1.1,30.05,738.5,123.23,67.0
2018,9,24,10,30,947.0,83.0,1.0,30.7,766.0,185.07,99.38
2018,9,24,10,45,952.0,83.5,0.9,31.3,786.0,246.82,143.69
2018,9,24,11,0,957.0,84.0,0.8,31.9,806.0,308.43,192.7
2018,9,24,11,15,960.0,85.0,0.75,32.3,818.5,369.4,242.68
2018,9,24,11,30,963.0,86.0,0.7,32.7,831.0,429.56,291.38
2018,9,24,11,45,964.0,86.0,0.65,33.1,835.0,487.0,336.72
2018,9,24,12,0,965.0,86.0,0.6,33.5,839.0,542.87,379.21
2018,9,24,12,15,964.0,85.5,0.7,33.75,834.5,595.42,419.43
2018,9,24,12,30,963.0,85.0,0.8,34.0,830.0,645.7,456.99
2018,9,24,12,45,959.0,85.5,0.9,34.25,817.5,692.52,491.27
2018,9,24,13,0,955.0,86.0,1.0,34.5,805.0,736.46,522.88
2018,9,24,13,15,950.0,85.0,1.15,34.55,784.5,775.17,551.52
2018,9,24,13,30,945.0,84.0,1.3,34.6,764.0,810.53,575.98
2018,9,24,13,45,929.5,85.5,1.45,34.7,733.5,836.71,594.56
2018,9,24,14,0,914.0,87.0,1.6,34.8,703.0,858.82,610.74
2018,9,24,14,15,854.0,100.5,1.7,34.65,653.0,861.72,614.93
2018,9,24,14,30,794.0,114.0,1.8,34.5,603.0,849.71,609.84
2018,9,24,14,45,798.0,104.0,1.95,34.4,568.5,863.55,622.01
2018,9,24,15,0,802.0,94.0,2.1,34.3,534.0,873.68,631.67
2018,9,24,15,15,822.0,82.5,2.1,34.3,500.5,893.01,645.86
2018,9,24,15,30,842.0,71.0,2.1,34.3,467.0,908.48,657.53
2018,9,24,15,45,816.0,68.0,2.25,33.65,418.0,888.03,648.99
2018,9,24,16,0,790.0,65.0,2.4,33.0,369.0,863.9,637.76
2018,9,24,16,15,742.0,62.0,2.2,31.8,315.5,815.56,608.02
2018,9,24,16,30,694.0,59.0,2.0,30.6,262.0,764.2,574.83
2018,9,24,16,45,642.5,52.5,1.8,29.4,212.0,702.7,532.33
2018,9,24,17,0,591.0,46.0,1.6,28.2,162.0,648.9,492.05
2018,9,24,17,15,473.0,39.5,1.75,26.95,114.5,527.2,400.85
2018,9,24,17,30,355.0,33.0,1.9,25.7,67.0,406.96,290.96
2018,9,24,17,45,211.0,21.0,2.1,24.4,38.0,233.92,0.0
2018,9,24,18,0,67.0,9.0,2.3,23.1,9.0,7.08,0.0
2018,9,24,18,15,33.5,4.5,2.65,22.4,4.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,3.0,21.7,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,3.4,20.95,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,3.8,20.2,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,3.75,19.45,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,3.7,18.7,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,3.7,17.95,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,3.65,16.85,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,3.55,16.15,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,25,5,45,40.0,4.5,1.65,12.0,4.5,0.0,0.0
2018,9,25,6,0,80.0,9.0,1.6,12.1,9.0,7.08,0.0
2018,9,25,6,15,227.5,20.5,1.7,12.8,38.5,17.07,0.0
2018,9,25,6,30,375.0,32.0,1.8,13.5,68.0,26.67,16.03
2018,9,25,6,45,476.0,39.5,1.9,14.15,114.0,32.87,23.06
2018,9,25,7,0,577.0,47.0,2.0,14.8,160.0,39.28,29.16
2018,9,25,7,15,638.5,52.0,1.85,15.75,211.0,47.16,36.3
2018,9,25,7,30,700.0,57.0,1.7,16.7,262.0,51.8,40.36
2018,9,25,7,45,740.5,61.0,1.5,17.6,314.0,55.41,43.37
2018,9,25,8,0,781.0,65.0,1.3,18.5,366.0,59.04,46.29
2018,9,25,8,15,808.5,67.5,1.25,19.5,415.0,61.34,47.96
2018,9,25,8,30,836.0,70.0,1.2,20.5,464.0,63.63,49.58
2018,9,25,8,45,855.5,72.5,1.15,21.5,509.0,73.03,57.23
2018,9,25,9,0,875.0,75.0,1.1,22.5,554.0,75.63,59.01
2018,9,25,9,15,889.0,77.0,1.15,23.5,594.5,77.68,60.31
2018,9,25,9,30,903.0,79.0,1.2,24.5,635.0,79.61,61.52
2018,9,25,9,45,912.5,81.0,1.2,25.5,669.0,81.33,62.55
2018,9,25,10,0,922.0,83.0,1.2,26.5,703.0,82.95,63.49
2018,9,25,10,15,929.5,84.5,1.3,27.35,730.5,122.82,68.16
2018,9,25,10,30,937.0,86.0,1.4,28.2,758.0,184.71,100.86
2018,9,25,10,45,942.0,86.5,1.5,29.1,777.5,245.91,145.28
2018,9,25,11,0,947.0,87.0,1.6,30.0,797.0,306.97,194.74
2018,9,25,11,15,950.0,87.0,1.65,30.8,809.0,366.69,244.69
2018,9,25,11,30,953.0,87.0,1.7,31.6,821.0,425.53,293.52
2018,9,25,11,45,954.0,87.5,1.75,32.4,825.0,482.8,339.95
2018,9,25,12,0,955.0,88.0,1.8,33.2,829.0,538.53,383.69
2018,9,25,12,15,953.0,88.5,1.9,33.65,824.5,590.89,424.36
2018,9,25,12,30,951.0,89.0,2.0,34.1,820.0,640.96,462.21
2018,9,25,12,45,946.5,89.0,2.05,34.5,807.0,686.51,495.76
2018,9,25,13,0,942.0,89.0,2.1,34.9,794.0,729.13,526.45
2018,9,25,13,15,937.0,88.5,2.25,35.0,774.0,767.84,555.2
2018,9,25,13,30,932.0,88.0,2.4,35.1,754.0,803.26,579.81
2018,9,25,13,45,924.5,86.5,2.5,35.15,726.0,832.26,599.93
2018,9,25,14,0,917.0,85.0,2.6,35.2,698.0,857.55,617.78
2018,9,25,14,15,906.0,83.5,2.75,35.0,663.5,876.1,632.4
2018,9,25,14,30,895.0,82.0,2.9,34.8,629.0,890.7,644.69
2018,9,25,14,45,880.0,80.0,3.0,34.65,588.5,897.21,651.43
2018,9,25,15,0,865.0,78.0,3.1,34.5,548.0,899.7,655.74
2018,9,25,15,15,833.5,78.0,3.1,34.5,499.5,896.22,655.21
2018,9,25,15,30,802.0,78.0,3.1,34.5,451.0,878.16,645.07
2018,9,25,15,45,784.5,72.5,3.35,33.4,404.5,862.34,640.74
2018,9,25,16,0,767.0,67.0,3.6,32.3,358.0,842.9,633.33
2018,9,25,16,15,726.0,62.5,3.7,31.15,306.5,799.25,607.53
2018,9,25,16,30,685.0,58.0,3.8,30.0,255.0,752.64,578.01
2018,9,25,16,45,621.5,52.5,3.85,28.8,204.0,689.62,534.05
2018,9,25,17,0,558.0,47.0,3.9,27.6,153.0,618.89,480.84
2018,9,25,17,15,446.0,39.5,3.95,26.2,107.5,501.84,388.45
2018,9,25,17,30,334.0,32.0,4.0,24.8,62.0,386.39,272.75
2018,9,25,17,45,194.5,20.0,4.1,23.4,34.5,179.25,0.0
2018,9,25,18,0,55.0,8.0,4.2,22.0,7.0,0.0,0.0
2018,9,25,18,15,27.5,4.0,4.1,21.2,3.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,4.0,20.4,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,3.9,19.6,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,3.8,18.8,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,3.65,18.45,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,3.5,18.1,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,3.4,17.75,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,3.05,16.8,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,3.0,16.45,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,26,5,45,36.0,4.5,1.8,12.75,4.5,0.0,0.0
2018,9,26,6,0,72.0,9.0,1.9,12.9,9.0,7.08,0.0
2018,9,26,6,15,210.0,20.0,2.1,13.6,36.5,16.65,0.0
2018,9,26,6,30,348.0,31.0,2.3,14.3,64.0,25.76,14.94
2018,9,26,6,45,448.5,39.5,2.5,14.95,109.0,32.73,22.79
2018,9,26,7,0,549.0,48.0,2.7,15.6,154.0,39.85,29.52
2018,9,26,7,15,610.5,53.5,2.55,16.55,204.0,44.39,33.71
2018,9,26,7,30,672.0,59.0,2.4,17.5,254.0,53.07,41.33
2018,9,26,7,45,646.5,73.5,2.25,18.4,289.5,58.91,46.29
2018,9,26,8,0,621.0,88.0,2.1,19.3,325.0,68.19,54.1
2018,9,26,8,15,488.5,130.0,2.0,20.25,331.5,91.38,73.69
2018,9,26,8,30,356.0,172.0,1.9,21.2,338.0,116.84,94.78
2018,9,26,8,45,366.0,189.5,1.75,22.2,375.0,126.7,102.33
2018,9,26,9,0,376.0,207.0,1.6,23.2,412.0,136.2,109.47
2018,9,26,9,15,519.5,180.5,1.55,24.2,486.0,118.15,93.8
2018,9,26,9,30,663.0,154.0,1.5,25.2,560.0,104.53,81.98
2018,9,26,9,45,728.5,139.5,1.4,26.25,608.0,95.93,74.39
2018,9,26,10,0,794.0,125.0,1.3,27.3,656.0,95.69,73.72
2018,9,26,10,15,777.0,138.5,1.25,28.25,675.0,136.46,82.55
2018,9,26,10,30,760.0,152.0,1.2,29.2,694.0,188.86,110.57
2018,9,26,10,45,831.5,127.5,1.15,30.15,735.5,244.86,147.98
2018,9,26,11,0,903.0,103.0,1.1,31.1,777.0,305.81,193.73
2018,9,26,11,15,832.5,136.0,1.1,31.95,764.5,360.82,241.09
2018,9,26,11,30,762.0,169.0,1.1,32.8,752.0,409.91,282.56
2018,9,26,11,45,674.5,207.5,1.15,33.65,725.5,451.74,317.12
2018,9,26,12,0,587.0,246.0,1.2,34.5,699.0,482.01,341.49
2018,9,26,12,15,604.5,235.5,1.2,35.1,700.0,525.5,373.48
2018,9,26,12,30,622.0,225.0,1.2,35.7,701.0,567.1,403.32
2018,9,26,12,45,663.0,204.0,1.2,36.3,704.0,614.29,436.42
2018,9,26,13,0,704.0,183.0,1.2,36.9,707.0,661.8,469.05
2018,9,26,13,15,768.0,153.5,1.2,37.05,711.0,717.34,507.53
2018,9,26,13,30,832.0,124.0,1.2,37.2,715.0,769.77,543.55
2018,9,26,13,45,794.0,130.0,1.2,37.35,676.5,780.51,550.52
2018,9,26,14,0,756.0,136.0,1.2,37.5,638.0,791.04,557.66
2018,9,26,14,15,765.5,122.0,1.25,37.45,608.0,806.43,569.07
2018,9,26,14,30,775.0,108.0,1.3,37.4,578.0,823.47,581.62
2018,9,26,14,45,744.0,107.5,1.35,37.35,534.5,815.78,578.61
2018,9,26,15,0,713.0,107.0,1.4,37.3,491.0,809.71,576.95
2018,9,26,15,15,707.0,100.5,1.4,37.3,454.0,810.35,579.0
2018,9,26,15,30,701.0,94.0,1.4,37.3,417.0,807.6,578.84
2018,9,26,15,45,664.5,88.5,1.65,36.5,367.5,774.17,562.94
2018,9,26,16,0,628.0,83.0,1.9,35.7,318.0,737.48,543.9
2018,9,26,16,15,555.0,79.5,1.95,34.35,265.0,666.26,499.43
2018,9,26,16,30,482.0,76.0,2.0,33.0,212.0,592.67,450.93
2018,9,26,16,45,417.5,66.5,2.1,31.65,167.0,518.3,398.92
2018,9,26,17,0,353.0,57.0,2.2,30.3,122.0,439.27,339.8
2018,9,26,17,15,287.0,44.0,2.7,28.95,86.0,362.39,278.34
2018,9,26,17,30,221.0,31.0,3.2,27.6,50.0,287.95,193.06
2018,9,26,17,45,132.5,19.0,3.7,26.3,28.0,125.95,0.0
2018,9,26,18,0,44.0,7.0,4.2,25.0,6.0,0.0,0.0
2018,9,26,18,15,22.0,3.5,4.25,23.85,3.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,4.3,22.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,4.3,21.6,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,3.85,18.95,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,3.7,18.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,3.6,18.15,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,3.4,17.7,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,3.25,16.9,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,3.2,16.55,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,27,5,45,27.5,4.0,2.35,13.35,4.0,0.0,0.0
2018,9,27,6,0,55.0,8.0,2.4,13.4,8.0,6.29,0.0
2018,9,27,6,15,175.5,20.5,2.55,13.9,34.0,16.13,0.0
2018,9,27,6,30,296.0,33.0,2.7,14.4,60.0,27.32,15.81
2018,9,27,6,45,398.5,42.5,2.85,14.9,103.5,34.93,24.64
2018,9,27,7,0,501.0,52.0,3.0,15.4,147.0,42.66,31.99
2018,9,27,7,15,565.0,58.5,2.9,16.2,196.5,47.78,36.72
2018,9,27,7,30,629.0,65.0,2.8,17.0,246.0,52.95,41.3
2018,9,27,7,45,672.0,70.0,2.7,17.85,296.0,56.78,44.53
2018,9,27,8,0,715.0,75.0,2.6,18.7,346.0,65.61,51.99
2018,9,27,8,15,745.0,78.5,2.55,19.5,394.0,68.32,54.03
2018,9,27,8,30,775.0,82.0,2.5,20.3,442.0,71.02,56.01
2018,9,27,8,45,796.0,85.5,2.45,21.15,486.5,73.51,57.77
2018,9,27,9,0,817.0,89.0,2.4,22.0,531.0,75.94,59.46
2018,9,27,9,15,830.5,92.0,2.35,22.9,569.5,77.79,60.64
2018,9,27,9,30,844.0,95.0,2.3,23.8,608.0,79.59,61.77
2018,9,27,9,45,852.5,98.5,2.25,24.7,641.0,81.52,63.0
2018,9,27,10,0,861.0,102.0,2.2,25.6,674.0,83.38,64.17
2018,9,27,10,15,869.5,103.0,2.25,26.35,700.5,127.93,74.89
2018,9,27,10,30,878.0,104.0,2.3,27.1,727.0,186.39,105.5
2018,9,27,10,45,784.0,145.5,2.35,27.8,713.0,247.19,153.93
2018,9,27,11,0,690.0,187.0,2.4,28.5,699.0,299.36,199.84
2018,9,27,11,15,631.5,216.5,2.45,29.0,690.5,350.06,243.7
2018,9,27,11,30,573.0,246.0,2.5,29.5,682.0,393.22,280.85
2018,9,27,11,45,591.0,241.0,2.55,30.0,692.5,439.91,318.19
2018,9,27,12,0,609.0,236.0,2.6,30.5,703.0,486.41,354.69
2018,9,27,12,15,599.5,237.5,2.65,30.75,695.0,523.72,384.32
2018,9,27,12,30,590.0,239.0,2.7,31.0,687.0,558.7,411.52
2018,9,27,12,45,687.0,193.5,2.75,31.25,707.5,619.68,457.4
2018,9,27,13,0,784.0,148.0,2.8,31.5,728.0,680.12,502.57
2018,9,27,13,15,755.0,154.0,2.9,31.35,700.0,707.38,523.68
2018,9,27,13,30,726.0,160.0,3.0,31.2,672.0,727.56,539.83
2018,9,27,13,45,790.5,129.5,3.1,31.1,667.5,775.88,576.37
2018,9,27,14,0,855.0,99.0,3.2,31.0,663.0,818.35,606.66
2018,9,27,14,15,807.0,106.5,3.4,30.6,616.5,823.69,613.17
2018,9,27,14,30,759.0,114.0,3.6,30.2,570.0,814.43,610.05
2018,9,27,14,45,738.0,110.0,3.75,29.8,529.0,816.94,614.96
2018,9,27,15,0,717.0,106.0,3.9,29.4,488.0,810.61,613.78
2018,9,27,15,15,705.5,97.5,3.9,29.4,446.5,803.6,610.59
2018,9,27,15,30,694.0,89.0,3.9,29.4,405.0,792.94,604.84
2018,9,27,15,45,630.0,90.0,4.3,27.85,352.5,742.19,575.45
2018,9,27,16,0,566.0,91.0,4.7,26.3,300.0,687.83,542.25
2018,9,27,16,15,427.5,93.5,4.85,25.1,238.0,553.55,444.75
2018,9,27,16,30,289.0,96.0,5.0,23.9,176.0,409.0,333.44
2018,9,27,16,45,253.5,79.0,5.15,22.75,138.5,356.66,292.12
2018,9,27,17,0,218.0,62.0,5.3,21.6,101.0,303.89,247.95
2018,9,27,17,15,172.0,45.0,5.3,20.55,69.5,241.88,193.05
2018,9,27,17,30,126.0,28.0,5.3,19.5,38.0,196.64,127.32
2018,9,27,17,45,79.5,16.5,5.3,18.45,21.0,79.36,0.0
2018,9,27,18,0,33.0,5.0,5.3,17.4,4.0,0.0,0.0
2018,9,27,18,15,16.5,2.5,5.2,17.1,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,5.1,16.8,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,4.6,16.2,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,4.35,16.15,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.95,15.85,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,28,5,45,0.0,1.0,2.75,13.5,1.0,0.0,0.0
2018,9,28,6,0,0.0,2.0,2.8,13.6,2.0,0.0,0.0
2018,9,28,6,15,85.5,17.0,3.0,14.05,24.5,13.38,0.0
2018,9,28,6,30,171.0,32.0,3.2,14.5,47.0,24.13,12.91
2018,9,28,6,45,193.0,37.5,3.45,14.9,65.0,28.25,18.81
2018,9,28,7,0,215.0,43.0,3.7,15.3,83.0,32.27,22.83
2018,9,28,7,15,107.5,53.5,3.7,15.75,73.5,39.68,29.61
2018,9,28,7,30,0.0,64.0,3.7,16.2,64.0,48.7,37.68
2018,9,28,7,45,0.0,80.0,3.7,16.65,80.0,60.35,47.9
2018,9,28,8,0,0.0,96.0,3.7,17.1,96.0,71.88,57.84
2018,9,28,8,15,2.0,102.5,3.7,17.55,103.5,76.95,62.01
2018,9,28,8,30,4.0,109.0,3.7,18.0,111.0,81.97,66.06
2018,9,28,8,45,15.0,155.5,3.7,18.5,163.5,113.52,92.87
2018,9,28,9,0,26.0,202.0,3.7,19.0,216.0,143.5,117.88
2018,9,28,9,15,33.5,221.5,3.75,19.65,241.0,148.57,121.5
2018,9,28,9,30,41.0,241.0,3.8,20.3,266.0,159.9,130.39
2018,9,28,9,45,36.5,251.0,3.85,20.9,274.0,165.76,134.67
2018,9,28,10,0,32.0,261.0,3.9,21.5,282.0,171.44,138.8
2018,9,28,10,15,316.0,211.5,3.95,22.0,433.5,141.37,100.69
2018,9,28,10,30,600.0,162.0,4.0,22.5,585.0,173.26,108.79
2018,9,28,10,45,746.0,129.5,4.1,23.05,670.0,228.46,144.57
2018,9,28,11,0,892.0,97.0,4.2,23.6,755.0,297.03,195.85
2018,9,28,11,15,895.0,97.5,4.35,23.85,766.5,354.04,246.22
2018,9,28,11,30,898.0,98.0,4.5,24.1,778.0,410.28,296.1
2018,9,28,11,45,899.5,98.0,4.6,24.35,781.5,464.49,343.62
2018,9,28,12,0,901.0,98.0,4.7,24.6,785.0,517.27,388.92
2018,9,28,12,15,898.5,98.0,4.75,24.6,780.0,566.29,430.55
2018,9,28,12,30,896.0,98.0,4.8,24.6,775.0,613.05,469.46
2018,9,28,12,45,890.5,98.5,4.9,24.6,762.0,655.94,504.79
2018,9,28,13,0,885.0,99.0,5.0,24.6,749.0,695.99,537.36
2018,9,28,13,15,879.5,98.5,5.05,24.45,729.5,732.11,566.7
2018,9,28,13,30,874.0,98.0,5.1,24.3,710.0,765.08,592.52
2018,9,28,13,45,865.0,97.0,5.15,24.15,683.0,791.55,612.9
2018,9,28,14,0,856.0,96.0,5.2,24.0,656.0,814.44,630.88
2018,9,28,14,15,844.0,94.0,5.25,23.6,622.0,839.45,651.23
2018,9,28,14,30,832.0,92.0,5.3,23.2,588.0,851.84,662.72
2018,9,28,14,45,816.0,90.0,5.4,22.8,549.0,856.77,669.38
2018,9,28,15,0,800.0,88.0,5.5,22.4,510.0,857.74,673.37
2018,9,28,15,15,778.0,84.5,5.5,22.4,465.5,847.49,667.72
2018,9,28,15,30,756.0,81.0,5.5,22.4,421.0,833.35,659.25
2018,9,28,15,45,726.0,77.0,5.5,21.3,373.5,807.42,644.69
2018,9,28,16,0,696.0,73.0,5.5,20.2,326.0,784.49,631.79
2018,9,28,16,15,654.5,67.5,5.4,19.5,277.0,740.19,600.32
2018,9,28,16,30,613.0,62.0,5.3,18.8,228.0,693.47,565.41
2018,9,28,16,45,548.0,55.0,5.2,18.1,180.0,621.2,508.27
2018,9,28,17,0,483.0,48.0,5.1,17.4,132.0,548.03,446.97
2018,9,28,17,15,374.0,38.0,4.9,16.8,90.0,432.47,346.24
2018,9,28,17,30,265.0,28.0,4.7,16.2,48.0,310.18,186.75
2018,9,28,17,45,153.5,17.0,4.45,15.65,26.5,141.08,0.0
2018,9,28,18,0,42.0,6.0,4.2,15.1,5.0,0.0,0.0
2018,9,28,18,15,21.0,3.0,4.05,14.85,2.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,29,5,45,29.0,4.0,1.35,12.55,3.5,0.0,0.0
2018,9,29,6,0,58.0,8.0,1.4,12.7,7.0,0.0,0.0
2018,9,29,6,15,77.5,17.0,1.7,13.6,20.5,13.38,0.0
2018,9,29,6,30,97.0,26.0,2.0,14.5,34.0,19.72,9.16
2018,9,29,6,45,69.0,33.5,2.3,15.4,41.5,25.23,16.13
2018,9,29,7,0,41.0,41.0,2.6,16.3,49.0,31.4,21.95
2018,9,29,7,15,25.0,57.5,2.6,16.9,63.0,43.58,32.9
2018,9,29,7,30,9.0,74.0,2.6,17.5,77.0,55.6,43.54
2018,9,29,7,45,58.0,112.0,2.6,18.1,133.5,80.32,65.08
2018,9,29,8,0,107.0,150.0,2.6,18.7,190.0,102.12,83.68
2018,9,29,8,15,120.0,171.5,2.5,19.25,222.0,115.15,94.45
2018,9,29,8,30,133.0,193.0,2.4,19.8,254.0,127.81,104.73
2018,9,29,8,45,184.0,210.5,2.3,20.3,303.5,138.89,113.55
2018,9,29,9,0,235.0,228.0,2.2,20.8,353.0,149.8,122.11
2018,9,29,9,15,264.0,240.5,2.15,21.3,391.0,150.91,122.44
2018,9,29,9,30,293.0,253.0,2.1,21.8,429.0,157.4,127.26
2018,9,29,9,45,260.5,273.0,2.1,22.25,436.0,165.83,133.69
2018,9,29,10,0,228.0,293.0,2.1,22.7,443.0,183.35,147.5
2018,9,29,10,15,273.0,299.5,2.25,23.1,486.0,192.93,141.57
2018,9,29,10,30,318.0,306.0,2.4,23.5,529.0,227.95,161.89
2018,9,29,10,45,363.0,296.5,2.5,23.9,557.5,259.43,183.12
2018,9,29,11,0,408.0,287.0,2.6,24.3,586.0,291.89,207.64
2018,9,29,11,15,349.0,299.0,2.7,24.55,557.5,317.34,231.46
2018,9,29,11,30,290.0,311.0,2.8,24.8,529.0,332.78,246.94
2018,9,29,11,45,186.0,319.0,2.85,25.05,459.0,319.12,239.97
