Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,12,0,82.0,327.0,2.9,25.3,389.0,289.35,219.14
2018,9,29,12,15,80.0,327.0,3.05,25.4,387.5,298.06,226.42
2018,9,29,12,30,78.0,327.0,3.2,25.5,386.0,306.41,233.25
2018,9,29,12,45,102.0,335.0,3.3,25.55,410.5,337.41,257.43
2018,9,29,13,0,126.0,343.0,3.4,25.6,435.0,382.45,292.02
2018,9,29,13,15,137.0,329.5,3.5,25.6,427.0,391.77,299.96
2018,9,29,13,30,148.0,316.0,3.6,25.6,419.0,400.81,307.9
2018,9,29,13,45,260.5,267.5,3.7,25.65,440.0,471.36,364.19
2018,9,29,14,0,373.0,219.0,3.8,25.7,461.0,549.45,425.52
2018,9,29,14,15,536.5,173.5,3.85,25.55,501.5,658.25,510.01
2018,9,29,14,30,700.0,128.0,3.9,25.4,542.0,781.05,601.05
2018,9,29,14,45,753.0,105.5,4.0,25.25,523.0,816.71,627.78
2018,9,29,15,0,806.0,83.0,4.1,25.1,504.0,855.26,657.22
2018,9,29,15,15,783.5,80.0,4.1,25.1,459.5,845.14,651.59
2018,9,29,15,30,761.0,77.0,4.1,25.1,415.0,831.15,643.5
2018,9,29,15,45,698.5,78.5,4.2,24.35,361.5,787.69,616.28
2018,9,29,16,0,636.0,80.0,4.3,23.6,308.0,736.3,582.36
2018,9,29,16,15,526.5,79.0,4.2,23.05,248.5,634.64,508.18
2018,9,29,16,30,417.0,78.0,4.1,22.5,189.0,523.43,423.77
2018,9,29,16,45,380.0,65.0,4.0,21.95,149.5,472.56,383.18
2018,9,29,17,0,343.0,52.0,3.9,21.4,110.0,421.31,339.38
2018,9,29,17,15,257.5,39.0,3.7,20.7,74.0,328.4,258.03
2018,9,29,17,30,172.0,26.0,3.5,20.0,38.0,226.68,113.87
2018,9,29,17,45,104.0,15.5,3.25,19.35,21.0,98.41,0.0
2018,9,29,18,0,36.0,5.0,3.0,18.7,4.0,0.0,0.0
2018,9,29,18,15,18.0,2.5,2.8,18.3,2.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,30,5,45,19.0,3.5,0.7,15.2,3.0,0.0,0.0
2018,9,30,6,0,38.0,7.0,0.7,15.3,6.0,0.0,0.0
2018,9,30,6,15,140.5,19.5,0.75,15.75,29.0,15.34,0.0
2018,9,30,6,30,243.0,32.0,0.8,16.2,52.0,24.36,11.98
2018,9,30,6,45,344.0,43.0,0.9,16.65,93.5,35.21,24.54
2018,9,30,7,0,445.0,54.0,1.0,17.1,135.0,43.99,32.85
2018,9,30,7,15,513.5,61.5,0.95,17.5,183.0,49.72,38.21
2018,9,30,7,30,582.0,69.0,0.9,17.9,231.0,55.5,43.39
2018,9,30,7,45,629.5,74.0,0.85,18.25,280.0,59.19,46.58
2018,9,30,8,0,677.0,79.0,0.8,18.6,329.0,62.92,49.69
2018,9,30,8,15,710.5,82.5,0.7,19.25,376.5,65.4,51.57
2018,9,30,8,30,744.0,86.0,0.6,19.9,424.0,73.45,58.2
2018,9,30,8,45,770.5,87.5,0.5,20.6,468.0,74.51,58.73
2018,9,30,9,0,797.0,89.0,0.4,21.3,512.0,75.62,59.32
2018,9,30,9,15,816.5,91.0,0.3,21.9,552.0,76.94,60.11
2018,9,30,9,30,836.0,93.0,0.2,22.5,592.0,78.27,60.89
2018,9,30,9,45,852.5,92.5,0.15,23.15,626.0,86.59,67.48
2018,9,30,10,0,869.0,92.0,0.1,23.8,660.0,86.78,67.27
2018,9,30,10,15,877.5,93.5,0.25,24.2,686.5,119.93,70.02
2018,9,30,10,30,886.0,95.0,0.4,24.6,713.0,178.89,100.06
2018,9,30,10,45,892.5,95.0,0.6,25.05,732.0,237.07,142.08
2018,9,30,11,0,899.0,95.0,0.8,25.5,751.0,295.29,189.71
2018,9,30,11,15,808.5,135.5,0.95,25.85,732.5,349.57,238.91
2018,9,30,11,30,718.0,176.0,1.1,26.2,714.0,395.82,280.7
2018,9,30,11,45,683.0,192.5,1.3,26.55,706.0,441.48,319.56
2018,9,30,12,0,648.0,209.0,1.5,26.9,698.0,482.8,353.94
2018,9,30,12,15,776.0,152.5,1.6,27.1,734.5,546.78,403.35
2018,9,30,12,30,904.0,96.0,1.7,27.3,771.0,613.29,454.54
2018,9,30,12,45,899.5,96.0,1.8,27.5,758.0,656.57,488.04
2018,9,30,13,0,895.0,96.0,1.9,27.7,745.0,697.03,518.99
2018,9,30,13,15,786.0,135.0,2.0,27.65,693.5,704.53,525.59
2018,9,30,13,30,677.0,174.0,2.1,27.6,642.0,700.65,523.87
2018,9,30,13,45,595.0,194.0,2.2,27.5,593.5,686.06,515.13
2018,9,30,14,0,513.0,214.0,2.3,27.4,545.0,657.76,496.5
2018,9,30,14,15,433.5,224.0,2.4,27.1,493.5,622.6,472.99
2018,9,30,14,30,354.0,234.0,2.5,26.8,442.0,562.61,431.3
2018,9,30,14,45,271.5,211.0,2.65,26.5,364.0,478.64,371.16
2018,9,30,15,0,189.0,188.0,2.8,26.2,286.0,368.34,289.21
2018,9,30,15,15,144.0,169.0,2.8,26.2,240.0,313.43,247.38
2018,9,30,15,30,99.0,150.0,2.8,26.2,194.0,256.27,202.6
2018,9,30,15,45,104.0,146.0,3.05,25.35,187.5,263.45,209.99
2018,9,30,16,0,109.0,142.0,3.3,24.5,181.0,272.09,218.23
2018,9,30,16,15,87.5,121.0,3.4,23.95,149.0,232.1,186.52
2018,9,30,16,30,66.0,100.0,3.5,23.4,117.0,173.05,138.73
2018,9,30,16,45,43.5,79.0,3.55,22.9,89.0,131.26,103.68
2018,9,30,17,0,21.0,58.0,3.6,22.4,61.0,88.42,67.13
2018,9,30,17,15,11.0,38.0,3.5,21.85,39.5,56.63,39.37
2018,9,30,17,30,1.0,18.0,3.4,21.3,18.0,14.6,0.09
2018,9,30,17,45,0.5,9.0,3.25,20.7,9.0,7.49,0.0
2018,9,30,18,0,0.0,0.0,3.1,20.1,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.95,19.8,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,2.6,19.15,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,2.2,18.65,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.05,17.65,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.85,14.65,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,14.7,1.0,0.0,0.0
2018,10,1,6,15,0.0,7.0,0.9,15.15,7.0,5.51,0.0
2018,10,1,6,30,0.0,13.0,1.0,15.6,13.0,9.88,1.23
2018,10,1,6,45,0.0,24.0,1.1,16.0,24.0,18.29,10.06
2018,10,1,7,0,0.0,35.0,1.2,16.4,35.0,26.73,17.84
2018,10,1,7,15,0.0,50.0,1.2,16.9,50.0,38.23,28.19
2018,10,1,7,30,0.0,65.0,1.2,17.4,65.0,49.27,38.0
2018,10,1,7,45,0.0,82.5,1.15,17.85,82.5,61.9,49.03
2018,10,1,8,0,0.0,100.0,1.1,18.3,100.0,74.39,59.74
2018,10,1,8,15,0.5,119.0,1.0,19.15,119.0,87.73,70.88
2018,10,1,8,30,1.0,138.0,0.9,20.0,138.0,100.91,81.66
2018,10,1,8,45,2.5,137.5,0.85,20.8,138.5,101.42,81.54
2018,10,1,9,0,4.0,137.0,0.8,21.6,139.0,101.73,81.3
2018,10,1,9,15,3.0,119.0,0.75,22.2,120.5,89.89,70.94
2018,10,1,9,30,2.0,101.0,0.7,22.8,102.0,77.4,60.15
2018,10,1,9,45,8.5,157.5,0.65,23.35,163.0,116.83,92.65
2018,10,1,10,0,15.0,214.0,0.6,23.9,224.0,153.79,122.27
2018,10,1,10,15,59.0,253.5,0.55,24.4,294.0,172.91,129.63
2018,10,1,10,30,103.0,293.0,0.5,24.9,364.0,208.75,153.53
2018,10,1,10,45,131.5,315.0,0.5,25.4,408.5,232.74,169.46
2018,10,1,11,0,160.0,337.0,0.5,25.9,453.0,268.29,194.84
2018,10,1,11,15,258.0,318.0,0.6,26.3,508.5,301.21,217.21
2018,10,1,11,30,356.0,299.0,0.7,26.7,564.0,348.05,251.28
2018,10,1,11,45,334.0,301.5,0.75,27.05,551.0,369.31,269.2
2018,10,1,12,0,312.0,304.0,0.8,27.4,538.0,387.69,284.57
2018,10,1,12,15,321.5,315.0,0.95,27.65,554.5,426.33,314.25
2018,10,1,12,30,331.0,326.0,1.1,27.9,571.0,465.89,344.08
2018,10,1,12,45,320.5,323.5,1.25,28.1,557.5,482.56,357.53
2018,10,1,13,0,310.0,321.0,1.4,28.3,544.0,497.24,369.47
2018,10,1,13,15,363.5,294.5,1.55,28.4,549.0,533.36,397.71
2018,10,1,13,30,417.0,268.0,1.7,28.5,554.0,585.55,436.87
2018,10,1,13,45,471.0,238.0,1.85,28.55,549.0,623.29,466.2
2018,10,1,14,0,525.0,208.0,2.0,28.6,544.0,660.56,495.42
2018,10,1,14,15,558.5,184.0,2.1,28.35,524.0,685.77,516.29
2018,10,1,14,30,592.0,160.0,2.2,28.1,504.0,718.63,542.47
2018,10,1,14,45,528.0,164.5,2.25,27.85,455.5,675.42,513.74
2018,10,1,15,0,464.0,169.0,2.3,27.6,407.0,637.69,488.53
2018,10,1,15,15,351.0,171.5,2.3,27.6,342.0,526.76,408.49
2018,10,1,15,30,238.0,174.0,2.3,27.6,277.0,436.45,340.78
2018,10,1,15,45,192.5,152.0,2.15,26.65,229.0,354.0,280.14
2018,10,1,16,0,147.0,130.0,2.0,25.7,181.0,290.84,232.0
2018,10,1,16,15,194.5,111.0,1.95,25.05,167.5,336.9,270.2
2018,10,1,16,30,242.0,92.0,1.9,24.4,154.0,360.14,289.65
2018,10,1,16,45,194.5,74.5,1.85,23.7,117.0,297.36,238.73
2018,10,1,17,0,147.0,57.0,1.8,23.0,80.0,234.76,186.31
2018,10,1,17,15,104.5,39.0,1.85,22.5,52.5,176.05,133.1
2018,10,1,17,30,62.0,21.0,1.9,22.0,25.0,101.34,16.12
2018,10,1,17,45,31.0,10.5,1.9,21.55,12.5,33.78,0.0
2018,10,1,18,0,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.85,20.8,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.3,19.35,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.95,18.9,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,18.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,18.65,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,18.85,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,18.85,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,18.15,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.05,17.15,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,2,5,45,10.5,1.5,1.45,16.35,1.0,0.0,0.0
2018,10,2,6,0,21.0,3.0,1.5,16.3,2.0,0.0,0.0
2018,10,2,6,15,25.0,12.5,1.7,16.55,13.0,9.83,0.0
2018,10,2,6,30,29.0,22.0,1.9,16.8,24.0,16.87,5.43
2018,10,2,6,45,125.0,38.5,2.1,17.0,59.0,28.88,18.94
2018,10,2,7,0,221.0,55.0,2.3,17.2,94.0,40.7,29.88
2018,10,2,7,15,170.5,71.0,2.2,17.75,107.0,51.79,39.92
2018,10,2,7,30,120.0,87.0,2.1,18.3,120.0,63.36,50.16
2018,10,2,7,45,61.0,82.0,2.0,18.8,99.0,60.22,47.36
2018,10,2,8,0,2.0,77.0,1.9,19.3,78.0,58.69,45.88
2018,10,2,8,15,137.0,82.0,1.85,20.25,143.5,58.63,45.54
2018,10,2,8,30,272.0,87.0,1.8,21.2,209.0,60.31,46.67
2018,10,2,8,45,293.0,110.0,1.8,22.15,253.0,74.2,58.2
2018,10,2,9,0,314.0,133.0,1.8,23.1,297.0,87.56,69.08
2018,10,2,9,15,248.0,162.5,1.75,23.75,298.0,108.26,86.01
2018,10,2,9,30,182.0,192.0,1.7,24.4,299.0,122.56,97.37
2018,10,2,9,45,196.0,219.5,1.65,25.05,341.0,137.0,108.73
2018,10,2,10,0,210.0,247.0,1.6,25.7,383.0,150.88,119.48
2018,10,2,10,15,257.0,248.0,1.55,26.2,421.0,164.51,118.66
2018,10,2,10,30,304.0,249.0,1.5,26.7,459.0,193.89,134.32
2018,10,2,10,45,405.0,243.5,1.45,27.2,531.0,230.07,156.35
2018,10,2,11,0,506.0,238.0,1.4,27.7,603.0,284.22,194.62
2018,10,2,11,15,629.0,194.0,1.3,28.05,654.5,330.91,228.84
2018,10,2,11,30,752.0,150.0,1.2,28.4,706.0,390.2,273.96
2018,10,2,11,45,827.0,117.0,1.1,28.75,731.0,443.65,316.15
2018,10,2,12,0,902.0,84.0,1.0,29.1,756.0,501.29,360.81
2018,10,2,12,15,789.5,136.0,0.8,29.3,721.5,538.14,389.2
2018,10,2,12,30,677.0,188.0,0.6,29.5,687.0,563.88,407.48
2018,10,2,12,45,556.5,225.0,0.45,29.7,630.5,555.71,401.82
2018,10,2,13,0,436.0,262.0,0.3,29.9,574.0,540.82,390.64
2018,10,2,13,15,349.5,246.5,0.4,30.0,492.0,479.04,350.52
2018,10,2,13,30,263.0,231.0,0.5,30.1,410.0,420.56,311.18
2018,10,2,13,45,310.5,216.5,0.55,30.15,419.5,459.09,341.04
2018,10,2,14,0,358.0,202.0,0.6,30.2,429.0,518.47,384.1
2018,10,2,14,15,482.5,178.5,0.85,30.15,467.0,615.26,455.81
2018,10,2,14,30,607.0,155.0,1.1,30.1,505.0,725.12,534.97
2018,10,2,14,45,564.0,154.5,1.35,30.05,461.5,694.76,517.24
2018,10,2,15,0,521.0,154.0,1.6,30.0,418.0,670.82,504.2
2018,10,2,15,15,502.0,142.0,1.6,30.0,377.5,651.83,492.83
2018,10,2,15,30,483.0,130.0,1.6,30.0,337.0,629.82,478.89
2018,10,2,15,45,475.0,114.5,2.1,29.35,298.0,610.77,470.66
2018,10,2,16,0,467.0,99.0,2.6,28.7,259.0,588.91,459.02
2018,10,2,16,15,456.5,85.0,2.8,28.05,221.0,564.22,442.91
2018,10,2,16,30,446.0,71.0,3.0,27.4,183.0,544.94,429.35
2018,10,2,16,45,376.0,59.5,3.2,26.75,139.0,458.74,362.97
2018,10,2,17,0,306.0,48.0,3.4,26.1,95.0,381.25,299.85
2018,10,2,17,15,228.0,35.5,3.55,25.35,63.0,298.11,223.19
2018,10,2,17,30,150.0,23.0,3.7,24.6,31.0,194.17,0.0
2018,10,2,17,45,75.0,11.5,3.8,23.8,15.5,70.57,0.0
2018,10,2,18,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.9,22.45,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.9,21.9,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.85,21.4,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.8,20.9,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,3.7,20.55,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,3.6,20.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,3.5,19.85,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,3.35,19.3,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,3.3,19.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,3.25,18.95,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,3.2,18.7,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,3.15,18.45,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,3.05,18.25,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.75,17.95,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.6,17.95,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.2,17.95,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.0,17.85,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.8,17.75,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.6,17.65,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.25,17.6,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,3,5,45,20.0,3.0,0.75,17.65,2.5,0.0,0.0
2018,10,3,6,0,40.0,6.0,0.7,17.7,5.0,0.0,0.0
2018,10,3,6,15,45.0,14.5,0.8,17.95,16.0,11.41,0.0
2018,10,3,6,30,50.0,23.0,0.9,18.2,27.0,17.56,5.05
2018,10,3,6,45,76.5,42.0,1.05,18.4,53.0,31.2,20.7
2018,10,3,7,0,103.0,61.0,1.2,18.6,79.0,44.62,33.06
2018,10,3,7,15,131.0,79.5,1.15,18.9,110.0,57.56,44.72
2018,10,3,7,30,159.0,98.0,1.1,19.2,141.0,70.29,55.98
2018,10,3,7,45,277.5,106.0,1.05,19.5,198.5,75.93,60.85
2018,10,3,8,0,396.0,114.0,1.0,19.8,256.0,80.71,64.83
2018,10,3,8,15,530.0,102.0,1.05,20.2,320.0,76.11,60.61
2018,10,3,8,30,664.0,90.0,1.1,20.6,384.0,69.19,54.41
2018,10,3,8,45,740.0,79.5,1.1,21.05,438.5,68.33,53.43
2018,10,3,9,0,816.0,69.0,1.1,21.5,493.0,69.96,54.57
2018,10,3,9,15,805.0,80.0,1.2,22.1,524.5,69.45,53.85
2018,10,3,9,30,794.0,91.0,1.3,22.7,556.0,76.08,59.17
2018,10,3,9,45,816.5,89.5,1.35,23.3,591.0,75.24,58.18
2018,10,3,10,0,839.0,88.0,1.4,23.9,626.0,83.56,64.86
2018,10,3,10,15,828.5,97.0,1.5,24.45,646.5,116.03,69.74
2018,10,3,10,30,818.0,106.0,1.6,25.0,667.0,167.28,94.69
2018,10,3,10,45,821.0,108.5,1.7,25.6,684.5,223.77,135.63
2018,10,3,11,0,824.0,111.0,1.8,26.2,702.0,280.12,181.76
2018,10,3,11,15,842.5,105.5,1.95,26.4,717.5,338.31,230.95
2018,10,3,11,30,861.0,100.0,2.1,26.6,733.0,392.69,277.65
2018,10,3,11,45,741.0,150.5,2.2,26.8,697.0,431.15,313.69
2018,10,3,12,0,621.0,201.0,2.3,27.0,661.0,461.67,341.35
2018,10,3,12,15,570.0,212.0,2.5,27.05,632.0,484.47,361.97
2018,10,3,12,30,519.0,223.0,2.7,27.1,603.0,497.31,374.42
2018,10,3,12,45,556.5,209.5,2.85,27.15,610.5,546.46,412.89
2018,10,3,13,0,594.0,196.0,3.0,27.2,618.0,592.77,448.92
2018,10,3,13,15,552.0,201.0,3.1,26.85,584.5,593.69,451.97
2018,10,3,13,30,510.0,206.0,3.2,26.5,551.0,595.87,455.65
2018,10,3,13,45,506.0,194.5,3.3,26.2,525.0,606.68,466.08
2018,10,3,14,0,502.0,183.0,3.4,25.9,499.0,614.65,474.39
2018,10,3,14,15,407.5,190.0,3.5,25.6,437.5,563.77,437.82
2018,10,3,14,30,313.0,197.0,3.6,25.3,376.0,485.32,380.3
2018,10,3,14,45,225.5,202.5,3.65,25.0,326.5,427.71,336.65
2018,10,3,15,0,138.0,208.0,3.7,24.7,277.0,346.34,273.61
2018,10,3,15,15,95.5,174.0,3.7,24.7,219.5,275.94,218.85
2018,10,3,15,30,53.0,140.0,3.7,24.7,162.0,183.44,145.17
2018,10,3,15,45,76.0,125.0,3.65,24.1,152.5,192.4,154.24
2018,10,3,16,0,99.0,110.0,3.6,23.5,143.0,219.47,177.5
2018,10,3,16,15,134.5,101.0,3.45,23.05,138.5,247.36,201.45
2018,10,3,16,30,170.0,92.0,3.3,22.6,134.0,295.33,240.27
2018,10,3,16,45,132.5,73.0,3.1,22.15,101.0,222.01,179.55
2018,10,3,17,0,95.0,54.0,2.9,21.7,68.0,167.59,132.63
2018,10,3,17,15,56.0,35.5,2.7,21.2,43.0,112.31,81.2
2018,10,3,17,30,17.0,17.0,2.5,20.7,18.0,32.88,0.0
2018,10,3,17,45,8.5,8.5,2.3,20.2,9.0,13.64,0.0
2018,10,3,18,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,2.15,19.45,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,2.2,19.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,2.35,18.2,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,2.35,17.8,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,2.3,17.45,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,4,5,45,18.5,3.0,1.75,16.0,2.5,0.0,0.0
2018,10,4,6,0,37.0,6.0,1.9,16.1,5.0,0.0,0.0
2018,10,4,6,15,37.0,10.0,2.15,16.4,11.0,7.87,0.0
2018,10,4,6,30,37.0,14.0,2.4,16.7,17.0,10.87,0.39
2018,10,4,6,45,18.5,27.5,2.7,17.05,29.0,21.37,12.41
2018,10,4,7,0,0.0,41.0,3.0,17.4,41.0,31.19,21.52
2018,10,4,7,15,1.5,54.0,3.1,17.7,54.5,40.88,30.33
2018,10,4,7,30,3.0,67.0,3.2,18.0,68.0,50.52,38.95
2018,10,4,7,45,6.0,92.0,3.25,18.3,94.0,68.09,54.36
2018,10,4,8,0,9.0,117.0,3.3,18.6,120.0,85.31,69.23
2018,10,4,8,15,8.5,125.5,3.4,18.95,129.0,91.83,74.62
2018,10,4,8,30,8.0,134.0,3.5,19.3,138.0,98.24,79.84
2018,10,4,8,45,14.0,153.0,3.55,19.65,160.0,111.4,90.76
2018,10,4,9,0,20.0,172.0,3.6,20.0,182.0,124.41,101.43
2018,10,4,9,15,53.5,209.5,3.65,20.3,240.0,142.01,115.89
2018,10,4,9,30,87.0,247.0,3.7,20.6,298.0,163.39,133.37
2018,10,4,9,45,96.5,261.0,3.8,20.9,320.5,171.72,139.84
2018,10,4,10,0,106.0,275.0,3.9,21.2,343.0,179.85,146.15
2018,10,4,10,15,80.0,277.0,4.0,21.45,329.5,185.88,142.42
2018,10,4,10,30,54.0,279.0,4.1,21.7,316.0,194.34,148.27
2018,10,4,10,45,87.5,304.0,4.15,21.95,365.5,223.43,169.16
2018,10,4,11,0,121.0,329.0,4.2,22.2,415.0,253.52,191.35
2018,10,4,11,15,94.5,313.5,4.3,22.35,381.5,253.1,192.57
2018,10,4,11,30,68.0,298.0,4.4,22.5,348.0,243.98,186.78
2018,10,4,11,45,220.0,276.0,4.5,22.7,438.0,302.95,231.09
2018,10,4,12,0,372.0,254.0,4.6,22.9,528.0,382.03,292.32
2018,10,4,12,15,573.0,192.0,4.65,22.9,610.5,469.48,361.12
2018,10,4,12,30,774.0,130.0,4.7,22.9,693.0,566.63,437.89
2018,10,4,12,45,694.0,160.0,4.7,22.85,658.0,587.69,455.88
2018,10,4,13,0,614.0,190.0,4.7,22.8,623.0,599.72,466.44
2018,10,4,13,15,626.0,182.5,4.7,22.65,613.0,634.5,494.82
2018,10,4,13,30,638.0,175.0,4.7,22.5,603.0,667.66,521.68
2018,10,4,13,45,651.5,161.5,4.7,22.3,583.0,694.3,543.89
2018,10,4,14,0,665.0,148.0,4.7,22.1,563.0,718.49,564.3
2018,10,4,14,15,737.0,117.0,4.7,21.9,553.5,769.25,603.62
2018,10,4,14,30,809.0,86.0,4.7,21.7,544.0,813.98,637.7
2018,10,4,14,45,796.0,82.5,4.65,21.5,506.0,818.9,642.74
2018,10,4,15,0,783.0,79.0,4.6,21.3,468.0,820.01,645.37
2018,10,4,15,15,759.0,76.0,4.6,21.3,424.5,808.09,638.38
2018,10,4,15,30,735.0,73.0,4.6,21.3,381.0,792.41,628.61
2018,10,4,15,45,707.0,68.0,4.45,20.7,335.0,766.97,611.93
2018,10,4,16,0,679.0,63.0,4.3,20.1,289.0,738.2,592.22
2018,10,4,16,15,635.0,58.0,4.2,19.6,242.0,698.33,563.12
2018,10,4,16,30,591.0,53.0,4.1,19.1,195.0,650.79,526.3
2018,10,4,16,45,517.0,46.5,3.95,18.55,149.0,572.61,463.13
2018,10,4,17,0,443.0,40.0,3.8,18.0,103.0,494.15,395.54
2018,10,4,17,15,310.0,30.5,3.65,17.45,66.0,362.14,267.84
2018,10,4,17,30,177.0,21.0,3.5,16.9,29.0,208.09,0.0
2018,10,4,17,45,88.5,10.5,3.35,16.3,14.5,8.26,0.0
2018,10,4,18,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,5,5,45,23.0,3.0,1.1,11.0,2.0,0.0,0.0
2018,10,5,6,0,46.0,6.0,1.1,11.1,4.0,0.0,0.0
2018,10,5,6,15,171.0,16.0,1.2,11.9,25.0,12.59,0.0
2018,10,5,6,30,296.0,26.0,1.3,12.7,46.0,21.71,5.1
2018,10,5,6,45,410.5,33.5,1.45,13.5,87.0,27.86,18.11
2018,10,5,7,0,525.0,41.0,1.6,14.3,128.0,34.28,24.53
2018,10,5,7,15,591.5,46.0,1.55,14.7,175.5,41.81,31.55
2018,10,5,7,30,658.0,51.0,1.5,15.1,223.0,46.51,35.88
2018,10,5,7,45,698.0,55.5,1.45,15.5,271.5,50.55,39.47
2018,10,5,8,0,738.0,60.0,1.4,15.9,320.0,54.59,42.94
2018,10,5,8,15,766.5,63.0,1.35,16.45,366.5,57.3,45.13
2018,10,5,8,30,795.0,66.0,1.3,17.0,413.0,60.0,47.26
2018,10,5,8,45,768.0,80.0,1.25,17.55,443.0,69.33,55.13
2018,10,5,9,0,741.0,94.0,1.2,18.1,473.0,78.16,62.45
2018,10,5,9,15,641.0,134.5,1.25,18.9,480.5,94.94,76.4
2018,10,5,9,30,541.0,175.0,1.3,19.7,488.0,115.6,93.41
2018,10,5,9,45,639.0,153.0,1.3,20.55,543.0,103.54,82.71
2018,10,5,10,0,737.0,131.0,1.3,21.4,598.0,91.48,72.18
2018,10,5,10,15,817.0,105.5,1.25,22.1,643.0,110.37,67.12
2018,10,5,10,30,897.0,80.0,1.2,22.8,688.0,165.08,90.98
2018,10,5,10,45,901.0,81.5,1.2,23.55,706.0,223.91,133.24
2018,10,5,11,0,905.0,83.0,1.2,24.3,724.0,282.51,181.19
2018,10,5,11,15,876.5,97.0,1.2,24.65,725.5,340.12,231.46
2018,10,5,11,30,848.0,111.0,1.2,25.0,727.0,393.68,278.09
2018,10,5,11,45,590.5,188.0,1.25,25.3,618.0,395.9,289.09
2018,10,5,12,0,333.0,265.0,1.3,25.6,509.0,366.83,273.19
2018,10,5,12,15,454.5,240.0,1.4,25.55,570.0,441.84,330.57
2018,10,5,12,30,576.0,215.0,1.5,25.5,631.0,525.47,393.56
2018,10,5,12,45,736.0,149.0,1.6,25.45,671.0,602.35,452.25
2018,10,5,13,0,896.0,83.0,1.7,25.4,711.0,677.36,509.84
2018,10,5,13,15,810.0,112.5,1.8,25.55,667.5,692.55,521.63
2018,10,5,13,30,724.0,142.0,1.9,25.7,624.0,697.72,526.32
2018,10,5,13,45,794.5,110.5,2.05,25.9,619.5,747.44,564.22
2018,10,5,14,0,865.0,79.0,2.2,26.1,615.0,790.95,595.37
2018,10,5,14,15,839.0,81.5,2.3,25.85,577.5,799.47,603.34
2018,10,5,14,30,813.0,84.0,2.4,25.6,540.0,813.08,615.29
2018,10,5,14,45,762.0,90.0,2.45,25.3,493.0,796.19,606.03
2018,10,5,15,0,711.0,96.0,2.5,25.0,446.0,779.43,597.06
2018,10,5,15,15,717.0,84.5,2.5,25.0,409.0,778.56,598.16
2018,10,5,15,30,723.0,73.0,2.5,25.0,372.0,779.47,600.34
2018,10,5,15,45,688.5,69.0,2.6,24.45,325.5,749.3,582.09
2018,10,5,16,0,654.0,65.0,2.7,23.9,279.0,722.0,565.24
2018,10,5,16,15,613.5,59.0,2.65,23.2,233.0,678.51,534.78
2018,10,5,16,30,573.0,53.0,2.6,22.5,187.0,632.91,500.78
2018,10,5,16,45,491.5,46.5,2.5,21.85,141.5,548.42,434.51
2018,10,5,17,0,410.0,40.0,2.4,21.2,96.0,463.75,363.69
2018,10,5,17,15,282.0,29.5,2.7,20.65,60.5,336.09,237.19
2018,10,5,17,30,154.0,19.0,3.0,20.1,25.0,143.26,0.0
2018,10,5,17,45,77.0,9.5,3.25,19.55,12.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.65,17.55,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.35,16.2,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,6,6,15,135.5,11.5,1.5,13.45,20.0,9.05,0.0
2018,10,6,6,30,271.0,23.0,1.8,14.3,40.0,19.09,2.02
2018,10,6,6,45,415.5,29.0,2.05,15.1,83.0,24.2,14.76
2018,10,6,7,0,560.0,35.0,2.3,15.9,126.0,32.28,22.55
2018,10,6,7,15,627.0,39.5,2.3,16.7,174.5,36.69,26.74
2018,10,6,7,30,694.0,44.0,2.3,17.5,223.0,41.23,30.84
2018,10,6,7,45,737.0,47.0,2.35,18.3,272.5,44.39,33.58
2018,10,6,8,0,780.0,50.0,2.4,19.1,322.0,52.7,40.72
2018,10,6,8,15,809.5,52.0,2.6,19.9,369.5,55.64,43.05
2018,10,6,8,30,839.0,54.0,2.8,20.7,417.0,58.51,45.27
2018,10,6,8,45,860.0,56.0,3.0,21.45,461.5,61.15,47.26
2018,10,6,9,0,881.0,58.0,3.2,22.2,506.0,63.71,49.15
2018,10,6,9,15,894.5,60.5,3.35,22.65,545.0,66.35,51.17
2018,10,6,9,30,908.0,63.0,3.5,23.1,584.0,68.87,53.08
2018,10,6,9,45,915.5,66.5,3.6,23.55,617.5,71.8,55.32
2018,10,6,10,0,923.0,70.0,3.7,24.0,651.0,74.58,57.44
2018,10,6,10,15,931.5,70.5,3.8,24.3,677.5,102.09,58.44
2018,10,6,10,30,940.0,71.0,3.9,24.6,704.0,162.88,87.57
2018,10,6,10,45,947.5,71.0,3.95,24.85,724.0,223.59,131.41
2018,10,6,11,0,955.0,71.0,4.0,25.1,744.0,284.37,182.06
2018,10,6,11,15,958.5,71.0,4.1,25.35,755.0,343.78,234.28
2018,10,6,11,30,962.0,71.0,4.2,25.6,766.0,402.28,286.06
2018,10,6,11,45,866.5,110.5,4.35,25.8,738.0,450.45,330.62
2018,10,6,12,0,771.0,150.0,4.5,26.0,710.0,489.37,365.96
2018,10,6,12,15,817.0,130.0,4.6,26.15,720.0,542.4,409.81
2018,10,6,12,30,863.0,110.0,4.7,26.3,730.0,593.31,451.61
2018,10,6,12,45,908.5,90.0,4.85,26.45,732.0,647.32,495.26
2018,10,6,13,0,954.0,70.0,5.0,26.6,734.0,700.76,538.04
2018,10,6,13,15,947.5,69.5,5.05,26.6,712.5,737.55,567.59
2018,10,6,13,30,941.0,69.0,5.1,26.6,691.0,770.89,592.77
2018,10,6,13,45,933.5,67.5,5.2,26.65,663.0,798.82,613.84
2018,10,6,14,0,926.0,66.0,5.3,26.7,635.0,823.0,632.41
2018,10,6,14,15,913.5,64.5,5.35,26.65,599.5,839.28,645.52
2018,10,6,14,30,901.0,63.0,5.4,26.6,564.0,851.53,655.99
2018,10,6,14,45,885.0,61.5,5.45,26.55,523.5,856.78,661.66
2018,10,6,15,0,869.0,60.0,5.5,26.5,483.0,858.06,664.64
2018,10,6,15,15,847.0,58.0,5.5,26.5,438.0,849.47,660.19
2018,10,6,15,30,825.0,56.0,5.5,26.5,393.0,837.14,652.99
2018,10,6,15,45,786.5,54.5,5.4,26.05,343.5,817.16,640.57
2018,10,6,16,0,748.0,53.0,5.3,25.6,294.0,783.77,617.64
2018,10,6,16,15,691.5,50.0,4.85,24.9,243.5,728.83,576.47
2018,10,6,16,30,635.0,47.0,4.4,24.2,193.0,671.29,531.31
2018,10,6,16,45,546.5,41.5,3.95,23.55,145.0,588.64,464.97
2018,10,6,17,0,458.0,36.0,3.5,22.9,97.0,499.59,388.89
2018,10,6,17,15,319.5,27.5,3.4,22.2,61.0,362.29,242.87
2018,10,6,17,30,181.0,19.0,3.3,21.5,25.0,165.19,0.0
2018,10,6,17,45,90.5,9.5,3.2,20.85,12.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,20.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.15,20.05,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.2,19.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.2,19.75,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.2,19.6,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.5,19.75,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.8,19.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.1,20.05,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.4,20.2,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.45,20.1,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.55,19.9,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.6,19.8,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.55,19.55,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.5,19.3,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.5,19.05,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.5,18.8,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.4,18.45,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.3,18.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.25,17.75,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.2,17.15,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.15,16.3,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.05,15.9,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,10,7,6,15,129.0,11.5,4.05,14.65,19.5,9.05,0.0
2018,10,7,6,30,258.0,23.0,4.3,15.1,39.0,19.1,0.0
2018,10,7,6,45,401.0,31.5,4.5,15.55,82.5,26.22,16.26
2018,10,7,7,0,544.0,40.0,4.7,16.0,126.0,33.64,23.66
2018,10,7,7,15,613.0,45.0,5.0,16.65,175.0,41.18,30.64
2018,10,7,7,30,682.0,50.0,5.3,17.3,224.0,45.96,35.0
2018,10,7,7,45,725.0,54.0,5.6,17.95,273.5,49.72,38.29
2018,10,7,8,0,768.0,58.0,5.9,18.6,323.0,53.5,41.49
2018,10,7,8,15,797.0,61.0,5.95,19.25,370.5,56.31,43.75
2018,10,7,8,30,826.0,64.0,6.0,19.9,418.0,59.12,45.95
2018,10,7,8,45,845.5,67.0,6.1,20.55,462.0,68.42,53.73
2018,10,7,9,0,865.0,70.0,6.2,21.2,506.0,71.48,56.05
2018,10,7,9,15,881.0,71.0,6.2,21.7,545.0,73.03,57.11
2018,10,7,9,30,897.0,72.0,6.2,22.2,584.0,74.5,58.1
2018,10,7,9,45,908.5,74.0,6.25,22.75,617.5,76.43,59.47
2018,10,7,10,0,920.0,76.0,6.3,23.3,651.0,78.27,60.77
2018,10,7,10,15,922.0,79.0,6.25,23.7,675.5,105.8,62.46
2018,10,7,10,30,924.0,82.0,6.2,24.1,700.0,167.12,92.19
2018,10,7,10,45,917.5,86.5,6.2,24.45,714.5,227.77,136.67
2018,10,7,11,0,911.0,91.0,6.2,24.8,729.0,287.05,186.82
2018,10,7,11,15,909.0,93.5,6.15,25.15,738.0,344.63,237.85
2018,10,7,11,30,907.0,96.0,6.1,25.5,747.0,400.88,288.04
2018,10,7,11,45,898.0,100.0,6.05,25.8,746.5,453.91,335.12
2018,10,7,12,0,889.0,104.0,6.0,26.1,746.0,504.53,379.08
2018,10,7,12,15,894.5,100.5,6.0,26.4,742.5,553.82,420.84
2018,10,7,12,30,900.0,97.0,6.0,26.7,739.0,601.39,460.24
2018,10,7,12,45,910.5,90.5,5.95,26.95,730.0,647.29,497.49
2018,10,7,13,0,921.0,84.0,5.9,27.2,721.0,691.16,532.45
2018,10,7,13,15,907.5,86.0,5.9,27.3,698.0,724.67,559.39
2018,10,7,13,30,894.0,88.0,5.9,27.4,675.0,754.47,582.58
2018,10,7,13,45,870.0,91.0,5.9,27.5,642.0,773.55,596.92
2018,10,7,14,0,846.0,94.0,5.9,27.6,609.0,796.63,614.31
2018,10,7,14,15,818.0,95.5,5.85,27.65,570.5,802.93,619.63
2018,10,7,14,30,790.0,97.0,5.8,27.7,532.0,804.66,621.89
2018,10,7,14,45,782.0,91.0,5.75,27.7,495.0,810.81,627.6
2018,10,7,15,0,774.0,85.0,5.7,27.7,458.0,813.21,630.69
2018,10,7,15,15,727.5,85.5,5.7,27.7,409.0,785.16,611.95
2018,10,7,15,30,681.0,86.0,5.7,27.7,360.0,759.69,594.95
2018,10,7,15,45,656.0,78.0,5.05,27.3,315.0,733.67,575.39
2018,10,7,16,0,631.0,70.0,4.4,26.9,270.0,704.51,552.8
2018,10,7,16,15,540.5,65.0,3.95,25.9,215.5,617.34,488.66
2018,10,7,16,30,450.0,60.0,3.5,24.9,161.0,528.44,420.69
2018,10,7,16,45,462.0,47.5,3.05,23.9,128.0,520.63,411.17
2018,10,7,17,0,474.0,35.0,2.6,22.9,95.0,510.88,393.79
2018,10,7,17,15,332.0,26.0,2.6,22.2,59.0,366.61,228.57
2018,10,7,17,30,190.0,17.0,2.6,21.5,23.0,170.5,0.0
2018,10,7,17,45,95.0,8.5,2.55,20.8,11.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.5,20.1,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.45,19.75,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.35,19.1,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.3,18.55,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.3,17.75,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.35,17.45,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,8,6,15,135.0,11.0,2.3,14.5,19.0,8.65,0.0
2018,10,8,6,30,270.0,22.0,2.6,15.3,38.0,18.31,0.0
2018,10,8,6,45,415.5,28.5,2.9,16.05,80.0,23.82,14.11
2018,10,8,7,0,561.0,35.0,3.2,16.8,122.0,32.29,22.38
2018,10,8,7,15,628.0,39.5,3.45,17.5,170.0,36.68,26.58
2018,10,8,7,30,695.0,44.0,3.7,18.2,218.0,41.21,30.7
2018,10,8,7,45,736.5,47.0,3.95,18.9,267.0,44.34,33.43
2018,10,8,8,0,778.0,50.0,4.2,19.6,316.0,52.5,40.46
2018,10,8,8,15,805.5,52.5,4.2,20.25,362.5,55.78,43.11
2018,10,8,8,30,833.0,55.0,4.2,20.9,409.0,58.96,45.64
2018,10,8,8,45,852.0,56.5,4.2,21.6,451.5,61.2,47.3
2018,10,8,9,0,871.0,58.0,4.2,22.3,494.0,63.35,48.86
2018,10,8,9,15,884.5,59.5,4.15,22.95,532.0,65.3,50.25
2018,10,8,9,30,898.0,61.0,4.1,23.6,570.0,67.16,51.56
2018,10,8,9,45,908.5,62.5,4.05,24.2,602.5,68.87,52.75
2018,10,8,10,0,919.0,64.0,4.0,24.8,635.0,70.49,53.86
2018,10,8,10,15,926.5,64.5,4.0,25.35,660.5,95.39,54.26
2018,10,8,10,30,934.0,65.0,4.0,25.9,686.0,155.49,82.01
2018,10,8,10,45,938.5,65.5,3.95,26.4,704.0,215.39,124.67
2018,10,8,11,0,943.0,66.0,3.9,26.9,722.0,275.02,173.89
2018,10,8,11,15,946.0,66.5,3.9,27.2,733.0,333.7,225.03
2018,10,8,11,30,949.0,67.0,3.9,27.5,744.0,391.44,275.7
2018,10,8,11,45,949.5,67.0,3.85,27.85,746.5,446.59,323.51
2018,10,8,12,0,950.0,67.0,3.8,28.2,749.0,500.04,368.75
2018,10,8,12,15,948.5,67.0,3.7,28.35,743.5,550.55,410.67
2018,10,8,12,30,947.0,67.0,3.6,28.5,738.0,598.73,449.6
2018,10,8,12,45,943.5,67.0,3.5,28.7,725.0,643.19,484.6
2018,10,8,13,0,940.0,67.0,3.4,28.9,712.0,684.78,516.58
2018,10,8,13,15,934.5,66.0,3.25,28.95,691.0,720.92,544.07
2018,10,8,13,30,929.0,65.0,3.1,29.0,670.0,753.7,567.19
2018,10,8,13,45,921.0,64.0,2.95,29.1,642.5,781.12,585.82
2018,10,8,14,0,913.0,63.0,2.8,29.2,615.0,804.85,601.86
2018,10,8,14,15,901.0,62.0,2.75,29.15,580.5,821.58,614.12
2018,10,8,14,30,889.0,61.0,2.7,29.1,546.0,834.4,623.88
2018,10,8,14,45,873.0,59.5,2.6,29.1,506.0,839.29,627.92
2018,10,8,15,0,857.0,58.0,2.5,29.1,466.0,840.26,629.43
2018,10,8,15,15,834.5,56.0,2.5,29.1,421.5,831.01,624.72
2018,10,8,15,30,812.0,54.0,2.5,29.1,377.0,818.09,617.45
2018,10,8,15,45,778.5,51.5,2.1,28.6,329.0,791.12,598.42
2018,10,8,16,0,745.0,49.0,1.7,28.1,281.0,770.94,583.09
2018,10,8,16,15,695.0,45.5,1.45,27.35,232.0,721.49,547.8
2018,10,8,16,30,645.0,42.0,1.2,26.6,183.0,669.67,508.77
2018,10,8,16,45,563.0,37.0,1.0,25.85,137.0,585.56,444.21
2018,10,8,17,0,481.0,32.0,0.8,25.1,91.0,500.09,372.4
2018,10,8,17,15,337.0,24.5,0.9,24.25,56.5,364.6,199.99
2018,10,8,17,30,193.0,17.0,1.0,23.4,22.0,172.37,0.0
2018,10,8,17,45,96.5,8.5,1.1,22.55,11.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,21.25,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.35,20.35,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.45,19.1,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.55,18.45,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.6,17.25,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.65,16.7,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,9,6,15,115.0,11.0,1.05,13.85,17.5,8.65,0.0
2018,10,9,6,30,230.0,22.0,1.1,14.6,35.0,18.27,0.0
2018,10,9,6,45,370.0,30.0,1.1,15.3,75.5,24.89,14.91
2018,10,9,7,0,510.0,38.0,1.1,16.0,116.0,31.84,22.07
2018,10,9,7,15,582.5,43.5,1.0,16.65,163.5,39.66,29.32
2018,10,9,7,30,655.0,49.0,0.9,17.3,211.0,44.85,34.06
2018,10,9,7,45,700.5,52.5,0.8,17.95,259.5,48.21,37.02
2018,10,9,8,0,746.0,56.0,0.7,18.6,308.0,51.63,39.9
2018,10,9,8,15,776.5,58.5,0.6,19.3,354.5,54.09,41.86
2018,10,9,8,30,807.0,61.0,0.5,20.0,401.0,62.66,49.03
2018,10,9,8,45,829.0,63.0,0.45,20.7,444.5,65.22,50.92
2018,10,9,9,0,851.0,65.0,0.4,21.4,488.0,67.68,52.72
2018,10,9,9,15,867.5,67.0,0.45,22.15,527.0,69.94,54.33
2018,10,9,9,30,884.0,69.0,0.5,22.9,566.0,72.11,55.84
2018,10,9,9,45,895.5,70.0,0.55,23.65,598.5,73.42,56.64
2018,10,9,10,0,907.0,71.0,0.6,24.4,631.0,74.66,57.38
2018,10,9,10,15,915.5,71.5,0.8,25.2,656.5,98.15,57.21
2018,10,9,10,30,924.0,72.0,1.0,26.0,682.0,157.85,84.0
2018,10,9,10,45,929.5,72.5,1.15,26.75,700.5,217.48,125.49
2018,10,9,11,0,935.0,73.0,1.3,27.5,719.0,276.95,173.46
2018,10,9,11,15,939.0,73.5,1.5,27.9,730.5,335.6,223.54
2018,10,9,11,30,943.0,74.0,1.7,28.3,742.0,393.45,273.28
2018,10,9,11,45,919.5,84.0,1.85,28.7,737.5,446.95,319.33
2018,10,9,12,0,896.0,94.0,2.0,29.1,733.0,496.61,361.11
2018,10,9,12,15,820.5,124.0,2.2,29.25,705.5,534.89,393.86
2018,10,9,12,30,745.0,154.0,2.4,29.4,678.0,565.14,419.35
2018,10,9,12,45,698.0,168.5,2.6,29.5,652.5,591.38,441.18
2018,10,9,13,0,651.0,183.0,2.8,29.6,627.0,611.74,458.1
