Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,13,15,682.5,165.5,3.05,29.55,618.5,651.59,489.89
2018,10,9,13,30,714.0,148.0,3.3,29.5,610.0,690.26,520.65
2018,10,9,13,45,764.0,124.5,3.55,29.4,599.5,731.16,553.47
2018,10,9,14,0,814.0,101.0,3.8,29.3,589.0,774.95,586.4
2018,10,9,14,15,839.5,87.5,4.0,28.95,565.0,807.37,611.62
2018,10,9,14,30,865.0,74.0,4.2,28.6,541.0,827.84,628.78
2018,10,9,14,45,845.0,71.5,4.45,28.25,499.5,828.07,632.22
2018,10,9,15,0,825.0,69.0,4.7,27.9,458.0,833.85,640.07
2018,10,9,15,15,800.0,67.0,4.7,27.9,413.5,822.7,633.74
2018,10,9,15,30,775.0,65.0,4.7,27.9,369.0,807.71,624.6
2018,10,9,15,45,737.5,61.0,4.9,26.45,320.5,775.18,607.0
2018,10,9,16,0,700.0,57.0,5.1,25.0,272.0,739.27,585.57
2018,10,9,16,15,644.0,53.0,5.05,24.0,223.5,683.67,545.37
2018,10,9,16,30,588.0,49.0,5.0,23.0,175.0,634.0,507.04
2018,10,9,16,45,496.0,42.5,4.9,22.0,129.0,541.18,432.03
2018,10,9,17,0,404.0,36.0,4.8,21.0,83.0,448.43,349.7
2018,10,9,17,15,267.0,25.5,4.7,20.15,50.5,300.77,144.98
2018,10,9,17,30,130.0,15.0,4.6,19.3,18.0,118.5,0.0
2018,10,9,17,45,65.0,7.5,4.5,18.45,9.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,4.4,17.6,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,4.3,17.25,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,10,6,15,76.0,11.5,0.95,12.7,15.5,9.05,0.0
2018,10,10,6,30,152.0,23.0,1.1,13.2,31.0,17.42,0.0
2018,10,10,6,45,273.0,35.0,1.2,13.7,68.5,28.75,17.99
2018,10,10,7,0,394.0,47.0,1.3,14.2,106.0,38.5,27.99
2018,10,10,7,15,473.5,55.0,1.25,14.6,152.0,44.74,34.02
2018,10,10,7,30,553.0,63.0,1.2,15.0,198.0,51.07,39.88
2018,10,10,7,45,604.0,68.5,1.2,15.35,245.5,55.23,43.62
2018,10,10,8,0,655.0,74.0,1.2,15.7,293.0,59.42,47.27
2018,10,10,8,15,692.0,77.0,1.05,16.3,339.0,61.66,49.04
2018,10,10,8,30,729.0,80.0,0.9,16.9,385.0,69.2,55.39
2018,10,10,8,45,758.0,82.0,0.8,17.45,428.5,70.77,56.45
2018,10,10,9,0,787.0,84.0,0.7,18.0,472.0,72.38,57.55
2018,10,10,9,15,809.0,85.0,0.75,18.6,511.0,73.18,57.94
2018,10,10,9,30,831.0,86.0,0.8,19.2,550.0,74.03,58.38
2018,10,10,9,45,851.5,84.0,0.8,19.8,583.5,81.19,64.19
2018,10,10,10,0,872.0,82.0,0.8,20.4,617.0,80.66,63.44
2018,10,10,10,15,879.5,83.5,0.85,21.0,642.0,102.74,63.24
2018,10,10,10,30,887.0,85.0,0.9,21.6,667.0,161.1,89.73
2018,10,10,10,45,892.5,85.5,0.95,22.25,685.0,218.82,130.24
2018,10,10,11,0,898.0,86.0,1.0,22.9,703.0,276.42,177.15
2018,10,10,11,15,901.5,86.5,1.05,23.3,713.5,333.09,225.86
2018,10,10,11,30,905.0,87.0,1.1,23.7,724.0,388.95,274.08
2018,10,10,11,45,905.5,87.0,1.15,24.15,726.5,442.17,319.46
2018,10,10,12,0,906.0,87.0,1.2,24.6,729.0,493.77,362.36
2018,10,10,12,15,903.0,87.0,1.3,24.75,722.5,541.78,402.11
2018,10,10,12,30,900.0,87.0,1.4,24.9,716.0,587.42,439.09
2018,10,10,12,45,894.5,87.0,1.5,25.1,702.5,629.02,472.2
2018,10,10,13,0,889.0,87.0,1.6,25.3,689.0,667.72,502.53
2018,10,10,13,15,882.0,86.5,1.75,25.3,668.0,701.86,529.89
2018,10,10,13,30,875.0,86.0,1.9,25.3,647.0,732.72,554.34
2018,10,10,13,45,865.5,84.5,2.05,25.3,619.5,757.28,573.04
2018,10,10,14,0,856.0,83.0,2.2,25.3,592.0,778.22,589.43
2018,10,10,14,15,842.0,81.5,2.35,25.1,557.5,791.86,601.42
2018,10,10,14,30,828.0,80.0,2.5,24.9,523.0,810.64,617.19
2018,10,10,14,45,808.0,78.0,2.65,24.7,483.0,811.38,620.54
2018,10,10,15,0,788.0,76.0,2.8,24.5,443.0,808.13,621.26
2018,10,10,15,15,761.5,73.0,2.8,24.5,399.0,794.01,612.89
2018,10,10,15,30,735.0,70.0,2.8,24.5,355.0,776.07,601.67
2018,10,10,15,45,696.0,66.5,3.15,23.65,308.0,742.67,582.62
2018,10,10,16,0,657.0,63.0,3.5,22.8,261.0,712.7,564.59
2018,10,10,16,15,598.0,57.5,3.6,22.0,213.0,653.81,521.99
2018,10,10,16,30,539.0,52.0,3.7,21.2,165.0,593.0,475.17
2018,10,10,16,45,444.0,45.0,3.8,20.45,121.0,497.25,397.76
2018,10,10,17,0,349.0,38.0,3.9,19.7,77.0,400.81,311.52
2018,10,10,17,15,212.5,24.5,4.05,18.9,44.5,249.44,88.24
2018,10,10,17,30,76.0,11.0,4.2,18.1,12.0,70.8,0.0
2018,10,10,17,45,38.0,5.5,4.3,17.35,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.4,16.6,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.4,16.25,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,11,6,15,66.0,11.0,1.15,12.1,14.0,8.65,0.0
2018,10,11,6,30,132.0,22.0,1.3,12.8,28.0,16.64,0.0
2018,10,11,6,45,245.0,35.0,1.5,13.45,64.0,26.6,15.98
2018,10,11,7,0,358.0,48.0,1.7,14.1,100.0,39.18,28.53
2018,10,11,7,15,424.0,58.0,1.7,14.7,143.0,46.81,35.78
2018,10,11,7,30,490.0,68.0,1.7,15.3,186.0,54.38,42.73
2018,10,11,7,45,550.5,74.0,1.75,15.85,234.0,58.77,46.65
2018,10,11,8,0,611.0,80.0,1.8,16.4,282.0,63.23,50.48
2018,10,11,8,15,608.0,91.0,1.65,17.0,317.5,70.32,56.49
2018,10,11,8,30,605.0,102.0,1.5,17.6,353.0,77.04,62.06
2018,10,11,8,45,596.0,117.0,1.35,18.2,386.0,86.09,69.54
2018,10,11,9,0,587.0,132.0,1.2,18.8,419.0,94.71,76.55
2018,10,11,9,15,644.0,126.0,1.0,19.45,464.0,90.45,72.49
2018,10,11,9,30,701.0,120.0,0.8,20.1,509.0,86.75,68.96
2018,10,11,9,45,774.5,104.5,0.6,20.8,557.0,84.59,66.77
2018,10,11,10,0,848.0,89.0,0.4,21.5,605.0,84.31,66.18
2018,10,11,10,15,857.5,90.0,0.5,22.05,630.5,104.46,65.33
2018,10,11,10,30,867.0,91.0,0.6,22.6,656.0,161.51,90.57
2018,10,11,10,45,873.0,91.5,0.65,23.15,674.0,218.24,129.87
2018,10,11,11,0,879.0,92.0,0.7,23.7,692.0,274.91,175.57
2018,10,11,11,15,883.5,92.5,0.85,24.0,703.0,330.88,223.52
2018,10,11,11,30,888.0,93.0,1.0,24.3,714.0,386.18,271.32
2018,10,11,11,45,890.5,92.5,1.1,24.65,717.0,438.98,316.43
2018,10,11,12,0,893.0,92.0,1.2,25.0,720.0,490.38,359.39
2018,10,11,12,15,892.5,91.5,1.3,25.2,715.0,538.65,399.15
2018,10,11,12,30,892.0,91.0,1.4,25.4,710.0,584.8,436.34
2018,10,11,12,45,891.0,89.0,1.5,25.6,697.5,626.95,469.82
2018,10,11,13,0,890.0,87.0,1.6,25.8,685.0,666.46,500.73
2018,10,11,13,15,883.5,86.5,1.7,25.85,664.5,700.93,527.83
2018,10,11,13,30,877.0,86.0,1.8,25.9,644.0,732.16,552.1
2018,10,11,13,45,869.0,84.0,1.9,25.95,616.5,757.33,570.7
2018,10,11,14,0,861.0,82.0,2.0,26.0,589.0,778.94,587.02
2018,10,11,14,15,848.0,80.0,2.05,25.95,555.0,792.89,598.11
2018,10,11,14,30,835.0,78.0,2.1,25.9,521.0,811.87,612.86
2018,10,11,14,45,816.5,75.5,2.2,25.85,481.0,813.36,616.1
2018,10,11,15,0,798.0,73.0,2.3,25.8,441.0,810.87,616.8
2018,10,11,15,15,771.5,70.0,2.3,25.8,396.5,796.84,608.61
2018,10,11,15,30,745.0,67.0,2.3,25.8,352.0,779.0,597.62
2018,10,11,15,45,705.5,64.0,2.25,25.35,305.0,745.92,576.07
2018,10,11,16,0,666.0,61.0,2.2,24.9,258.0,715.98,555.83
2018,10,11,16,15,594.0,57.0,1.95,24.0,208.5,647.77,506.02
2018,10,11,16,30,522.0,53.0,1.7,23.1,159.0,577.58,452.3
2018,10,11,16,45,406.5,44.5,1.45,22.15,113.0,462.43,361.79
2018,10,11,17,0,291.0,36.0,1.2,21.2,67.0,348.11,263.21
2018,10,11,17,15,175.5,22.5,1.35,20.55,38.5,214.24,34.8
2018,10,11,17,30,60.0,9.0,1.5,19.9,10.0,55.96,0.0
2018,10,11,17,45,30.0,4.5,1.65,19.25,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.15,18.3,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.85,17.7,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.3,16.95,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,12,6,15,87.0,10.5,1.05,13.2,14.5,8.26,0.0
2018,10,12,6,30,174.0,21.0,1.1,13.8,29.0,15.98,0.0
2018,10,12,6,45,306.0,31.0,1.2,14.4,66.0,25.59,14.79
2018,10,12,7,0,438.0,41.0,1.3,15.0,103.0,33.91,23.81
2018,10,12,7,15,518.5,48.0,1.4,15.7,150.0,39.62,29.31
2018,10,12,7,30,599.0,55.0,1.5,16.4,197.0,45.45,34.66
2018,10,12,7,45,650.5,59.0,1.65,17.15,245.0,48.79,37.62
2018,10,12,8,0,702.0,63.0,1.8,17.9,293.0,56.47,44.26
2018,10,12,8,15,736.5,67.0,1.85,18.95,340.0,59.89,46.98
2018,10,12,8,30,771.0,71.0,1.9,20.0,387.0,63.29,49.61
2018,10,12,8,45,797.5,73.0,2.0,21.05,431.0,65.07,50.79
2018,10,12,9,0,824.0,75.0,2.1,22.1,475.0,66.87,51.96
2018,10,12,9,15,845.0,75.5,2.1,22.75,514.0,74.89,58.49
2018,10,12,9,30,866.0,76.0,2.1,23.4,553.0,76.1,59.2
2018,10,12,9,45,886.5,74.5,2.1,24.0,587.5,75.97,58.81
2018,10,12,10,0,907.0,73.0,2.1,24.6,622.0,75.81,58.41
2018,10,12,10,15,915.0,74.5,2.25,25.3,648.0,96.14,57.9
2018,10,12,10,30,923.0,76.0,2.4,26.0,674.0,156.36,83.98
2018,10,12,10,45,929.0,76.5,2.55,26.75,692.5,215.97,125.09
2018,10,12,11,0,935.0,77.0,2.7,27.5,711.0,275.47,173.2
2018,10,12,11,15,938.5,77.5,2.85,27.9,722.0,333.91,223.47
2018,10,12,11,30,942.0,78.0,3.0,28.3,733.0,391.48,273.47
2018,10,12,11,45,943.5,78.0,3.1,28.7,736.0,446.73,321.0
2018,10,12,12,0,945.0,78.0,3.2,29.1,739.0,500.39,366.17
2018,10,12,12,15,944.0,78.5,3.25,29.3,734.0,551.42,408.36
2018,10,12,12,30,943.0,79.0,3.3,29.5,729.0,600.23,447.75
2018,10,12,12,45,939.5,78.5,3.35,29.75,715.5,644.15,482.55
2018,10,12,13,0,936.0,78.0,3.4,30.0,702.0,685.19,514.45
2018,10,12,13,15,931.0,77.0,3.45,30.05,681.5,721.67,542.93
2018,10,12,13,30,926.0,76.0,3.5,30.1,661.0,754.83,568.03
2018,10,12,13,45,916.0,75.5,3.5,30.2,632.5,781.39,586.91
2018,10,12,14,0,906.0,75.0,3.5,30.3,604.0,804.19,603.32
2018,10,12,14,15,893.0,73.0,3.5,30.2,568.5,819.06,614.88
2018,10,12,14,30,880.0,71.0,3.5,30.1,533.0,829.95,623.91
2018,10,12,14,45,862.0,69.0,3.5,30.0,492.5,832.69,627.46
2018,10,12,15,0,844.0,67.0,3.5,29.9,452.0,831.49,628.43
2018,10,12,15,15,818.5,64.5,3.5,29.9,406.5,828.83,628.13
2018,10,12,15,30,793.0,62.0,3.5,29.9,361.0,812.9,618.4
2018,10,12,15,45,756.5,58.0,3.15,29.05,312.5,781.49,597.68
2018,10,12,16,0,720.0,54.0,2.8,28.2,264.0,746.66,573.49
2018,10,12,16,15,665.0,49.5,2.55,26.85,215.0,691.66,534.72
2018,10,12,16,30,610.0,45.0,2.3,25.5,166.0,633.99,491.21
2018,10,12,16,45,516.0,38.5,2.0,24.1,120.5,548.64,423.34
2018,10,12,17,0,422.0,32.0,1.7,22.7,75.0,455.39,335.92
2018,10,12,17,15,259.5,21.0,1.9,21.95,43.0,277.98,0.0
2018,10,12,17,30,97.0,10.0,2.1,21.2,11.0,86.6,0.0
2018,10,12,17,45,48.5,5.0,2.25,20.45,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.55,19.3,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.9,18.45,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,13,6,15,112.5,10.0,1.45,11.85,15.0,7.87,0.0
2018,10,13,6,30,225.0,20.0,1.6,12.7,30.0,15.74,0.0
2018,10,13,6,45,371.0,28.0,1.8,13.5,69.0,23.35,12.7
2018,10,13,7,0,517.0,36.0,2.0,14.3,108.0,32.95,22.97
2018,10,13,7,15,594.5,41.5,2.1,15.05,156.0,38.09,28.0
2018,10,13,7,30,672.0,47.0,2.2,15.8,204.0,43.38,32.89
2018,10,13,7,45,721.0,51.0,2.35,16.55,254.0,47.24,36.33
2018,10,13,8,0,770.0,55.0,2.5,17.3,304.0,51.15,39.68
2018,10,13,8,15,801.0,57.5,2.45,18.3,351.0,53.68,41.68
2018,10,13,8,30,832.0,60.0,2.4,19.3,398.0,62.08,48.72
2018,10,13,8,45,853.5,62.5,2.4,20.3,442.0,65.04,50.94
2018,10,13,9,0,875.0,65.0,2.4,21.3,486.0,67.9,53.04
2018,10,13,9,15,890.0,67.0,2.4,22.1,524.5,70.19,54.67
2018,10,13,9,30,905.0,69.0,2.4,22.9,563.0,72.38,56.2
2018,10,13,9,45,914.5,70.5,2.35,23.65,595.0,74.01,57.27
2018,10,13,10,0,924.0,72.0,2.3,24.4,627.0,75.56,58.27
2018,10,13,10,15,930.5,73.0,2.3,25.15,652.0,94.5,57.21
2018,10,13,10,30,937.0,74.0,2.3,25.9,677.0,155.08,82.78
2018,10,13,10,45,942.0,74.5,2.3,26.6,695.0,215.25,124.02
2018,10,13,11,0,947.0,75.0,2.3,27.3,713.0,275.17,172.32
2018,10,13,11,15,949.5,76.0,2.35,27.7,723.5,334.29,222.98
2018,10,13,11,30,952.0,77.0,2.4,28.1,734.0,392.42,273.21
2018,10,13,11,45,952.5,77.0,2.45,28.5,736.5,447.72,320.57
2018,10,13,12,0,953.0,77.0,2.5,28.9,739.0,501.3,365.41
2018,10,13,12,15,952.0,76.5,2.6,29.0,733.0,551.75,407.29
2018,10,13,12,30,951.0,76.0,2.7,29.1,727.0,599.88,446.38
2018,10,13,12,45,948.0,75.0,2.75,29.25,713.5,643.82,481.26
2018,10,13,13,0,945.0,74.0,2.8,29.4,700.0,684.86,513.27
2018,10,13,13,15,938.5,73.5,2.9,29.4,678.5,720.98,541.73
2018,10,13,13,30,932.0,73.0,3.0,29.4,657.0,753.7,566.78
2018,10,13,13,45,923.0,72.0,3.1,29.35,628.5,780.5,586.61
2018,10,13,14,0,914.0,71.0,3.2,29.3,600.0,803.56,604.04
2018,10,13,14,15,901.0,69.0,3.25,29.1,564.5,818.45,616.12
2018,10,13,14,30,888.0,67.0,3.3,28.9,529.0,829.34,625.67
2018,10,13,14,45,869.5,65.5,3.4,28.7,488.5,832.27,630.15
2018,10,13,15,0,851.0,64.0,3.5,28.5,448.0,831.26,632.01
2018,10,13,15,15,825.5,61.5,3.5,28.5,402.5,819.04,625.0
2018,10,13,15,30,800.0,59.0,3.5,28.5,357.0,812.67,621.91
2018,10,13,15,45,763.0,55.5,3.6,27.5,308.5,781.56,603.66
2018,10,13,16,0,726.0,52.0,3.7,26.5,260.0,747.06,581.75
2018,10,13,16,15,655.5,49.0,3.65,25.4,209.5,680.44,533.96
2018,10,13,16,30,585.0,46.0,3.6,24.3,159.0,620.12,487.72
2018,10,13,16,45,477.5,39.0,3.55,23.2,113.5,514.48,403.12
2018,10,13,17,0,370.0,32.0,3.5,22.1,68.0,409.53,302.48
2018,10,13,17,15,222.0,20.5,3.65,21.1,38.5,241.95,0.0
2018,10,13,17,30,74.0,9.0,3.8,20.1,9.0,66.92,0.0
2018,10,13,17,45,37.0,4.5,4.0,19.1,4.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,4.2,18.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,4.1,16.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,14,6,15,106.0,10.5,1.65,10.9,14.5,0.0,0.0
2018,10,14,6,30,212.0,21.0,1.9,11.6,29.0,16.52,0.0
2018,10,14,6,45,358.0,29.5,2.2,12.3,67.5,24.61,13.32
2018,10,14,7,0,504.0,38.0,2.5,13.0,106.0,31.91,22.12
2018,10,14,7,15,585.5,43.0,2.6,13.75,154.0,39.32,29.2
2018,10,14,7,30,667.0,48.0,2.7,14.5,202.0,44.16,33.74
2018,10,14,7,45,718.5,52.5,2.8,15.25,252.5,48.41,37.56
2018,10,14,8,0,770.0,57.0,2.9,16.0,303.0,52.7,41.27
2018,10,14,8,15,805.0,60.0,2.9,16.85,352.0,55.63,43.65
2018,10,14,8,30,840.0,63.0,2.9,17.7,401.0,58.56,45.97
2018,10,14,8,45,866.0,64.5,2.85,18.5,446.5,66.58,52.67
2018,10,14,9,0,892.0,66.0,2.8,19.3,492.0,68.86,54.32
2018,10,14,9,15,908.0,68.0,2.8,20.0,531.5,71.19,56.02
2018,10,14,9,30,924.0,70.0,2.8,20.7,571.0,73.41,57.63
2018,10,14,9,45,938.0,71.0,2.75,21.35,605.5,74.85,58.56
2018,10,14,10,0,952.0,72.0,2.7,22.0,640.0,76.22,59.44
2018,10,14,10,15,962.0,72.5,2.7,22.6,667.0,94.13,58.01
2018,10,14,10,30,972.0,73.0,2.7,23.2,694.0,156.58,83.95
2018,10,14,10,45,978.0,73.5,2.75,23.8,713.0,218.94,126.95
2018,10,14,11,0,984.0,74.0,2.8,24.4,732.0,281.13,177.65
2018,10,14,11,15,987.5,73.5,2.8,24.9,742.5,341.42,229.93
2018,10,14,11,30,991.0,73.0,2.8,25.4,753.0,400.7,281.78
2018,10,14,11,45,992.5,73.0,2.75,25.85,755.5,458.35,331.51
2018,10,14,12,0,994.0,73.0,2.7,26.3,758.0,514.3,378.55
2018,10,14,12,15,992.5,73.0,2.7,26.6,752.5,566.84,421.96
2018,10,14,12,30,991.0,73.0,2.7,26.9,747.0,616.93,462.24
2018,10,14,12,45,987.5,72.5,2.7,27.2,733.0,662.73,498.27
2018,10,14,13,0,984.0,72.0,2.7,27.5,719.0,705.5,531.18
2018,10,14,13,15,978.5,71.0,2.7,27.65,697.0,743.22,560.12
2018,10,14,13,30,973.0,70.0,2.7,27.8,675.0,777.45,585.31
2018,10,14,13,45,942.0,74.0,2.7,27.9,638.0,794.6,597.56
2018,10,14,14,0,911.0,78.0,2.7,28.0,601.0,806.82,606.67
2018,10,14,14,15,893.0,76.0,2.7,28.0,563.0,817.86,615.39
2018,10,14,14,30,875.0,74.0,2.7,28.0,525.0,824.68,621.36
2018,10,14,14,45,858.0,71.5,2.75,28.0,484.5,827.66,625.17
2018,10,14,15,0,841.0,69.0,2.8,28.0,444.0,836.01,632.75
2018,10,14,15,15,810.5,66.5,2.8,28.0,397.5,819.63,622.85
2018,10,14,15,30,780.0,64.0,2.8,28.0,351.0,799.26,610.04
2018,10,14,15,45,746.5,59.5,2.25,27.2,303.5,769.91,588.71
2018,10,14,16,0,713.0,55.0,1.7,26.4,256.0,737.14,563.4
2018,10,14,16,15,657.5,50.0,1.6,25.0,207.5,681.2,524.59
2018,10,14,16,30,602.0,45.0,1.5,23.6,159.0,622.44,480.74
2018,10,14,16,45,462.5,39.5,1.45,22.2,111.5,500.64,386.65
2018,10,14,17,0,323.0,34.0,1.4,20.8,64.0,368.62,264.88
2018,10,14,17,15,164.5,19.5,1.55,20.2,34.5,192.26,0.0
2018,10,14,17,30,6.0,5.0,1.7,19.6,5.0,3.93,0.0
2018,10,14,17,45,3.0,2.5,1.9,19.0,2.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.55,17.8,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,15,6,15,123.5,10.0,1.7,10.75,14.5,0.0,0.0
2018,10,15,6,30,247.0,20.0,1.8,11.6,29.0,15.74,0.0
2018,10,15,6,45,401.5,27.0,1.9,12.4,68.5,22.68,11.31
2018,10,15,7,0,556.0,34.0,2.0,13.2,108.0,31.43,21.63
2018,10,15,7,15,633.0,39.0,2.1,13.95,156.5,36.26,26.45
2018,10,15,7,30,710.0,44.0,2.2,14.7,205.0,41.25,31.12
2018,10,15,7,45,757.0,47.5,2.35,15.45,255.0,44.83,34.35
2018,10,15,8,0,804.0,51.0,2.5,16.2,305.0,52.91,41.43
2018,10,15,8,15,835.0,53.0,2.35,17.15,353.0,55.97,43.91
2018,10,15,8,30,866.0,55.0,2.2,18.1,401.0,58.94,46.24
2018,10,15,8,45,887.5,57.5,2.05,19.05,445.5,62.01,48.61
2018,10,15,9,0,909.0,60.0,1.9,20.0,490.0,64.99,50.84
2018,10,15,9,15,923.0,62.0,1.8,20.85,529.0,67.36,52.56
2018,10,15,9,30,937.0,64.0,1.7,21.7,568.0,69.63,54.17
2018,10,15,9,45,946.5,65.5,1.6,22.55,600.5,71.36,55.32
2018,10,15,10,0,956.0,67.0,1.5,23.4,633.0,73.0,56.38
2018,10,15,10,15,963.5,68.0,1.4,23.95,659.0,89.76,55.12
2018,10,15,10,30,971.0,69.0,1.3,24.5,685.0,152.18,80.2
2018,10,15,10,45,976.0,69.5,1.25,25.05,703.5,214.12,122.11
2018,10,15,11,0,981.0,70.0,1.2,25.6,722.0,275.78,171.48
2018,10,15,11,15,983.5,70.5,1.15,26.15,732.5,336.2,222.66
2018,10,15,11,30,986.0,71.0,1.1,26.7,743.0,395.55,273.11
2018,10,15,11,45,987.0,71.0,1.0,27.25,745.5,452.58,320.51
2018,10,15,12,0,988.0,71.0,0.9,27.8,748.0,507.88,364.86
2018,10,15,12,15,986.5,71.0,1.0,28.05,742.0,559.97,407.03
2018,10,15,12,30,985.0,71.0,1.1,28.3,736.0,609.63,446.3
2018,10,15,12,45,981.5,70.5,1.15,28.55,722.0,655.01,481.16
2018,10,15,13,0,978.0,70.0,1.2,28.8,708.0,697.38,513.08
2018,10,15,13,15,972.0,69.0,1.3,28.85,686.0,734.38,541.61
2018,10,15,13,30,966.0,68.0,1.4,28.9,664.0,767.87,566.69
2018,10,15,13,45,934.0,73.0,1.5,28.95,627.5,785.12,579.67
2018,10,15,14,0,902.0,78.0,1.6,29.0,591.0,797.45,589.67
2018,10,15,14,15,885.5,75.5,1.7,28.85,553.5,808.86,599.71
2018,10,15,14,30,869.0,73.0,1.8,28.7,516.0,816.11,607.12
2018,10,15,14,45,851.0,71.0,1.9,28.55,476.0,818.72,611.52
2018,10,15,15,0,833.0,69.0,2.0,28.4,436.0,826.66,619.62
2018,10,15,15,15,805.5,66.0,2.0,28.4,390.5,812.18,611.13
2018,10,15,15,30,778.0,63.0,2.0,28.4,345.0,793.79,599.84
2018,10,15,15,45,742.0,59.0,1.7,27.45,297.5,762.93,579.01
2018,10,15,16,0,706.0,55.0,1.4,26.5,250.0,728.63,554.51
2018,10,15,16,15,586.5,54.5,1.35,25.2,195.0,630.48,485.93
2018,10,15,16,30,467.0,54.0,1.3,23.9,140.0,523.48,407.08
2018,10,15,16,45,294.0,42.5,1.25,22.55,91.0,354.29,276.19
2018,10,15,17,0,121.0,31.0,1.2,21.2,42.0,175.98,122.24
2018,10,15,17,15,63.5,18.0,1.25,20.45,23.5,66.3,0.0
2018,10,15,17,30,6.0,5.0,1.3,19.7,5.0,0.0,0.0
2018,10,15,17,45,3.0,2.5,1.35,18.95,2.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,17.75,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,16,6,15,112.0,9.5,1.7,9.5,13.0,0.0,0.0
2018,10,16,6,30,224.0,19.0,1.9,10.3,26.0,14.95,0.0
2018,10,16,6,45,375.5,26.5,2.1,11.1,64.0,22.2,10.39
2018,10,16,7,0,527.0,34.0,2.3,11.9,102.0,31.28,21.55
2018,10,16,7,15,606.5,39.5,2.4,12.7,150.0,36.48,26.75
2018,10,16,7,30,686.0,45.0,2.5,13.5,198.0,41.84,31.78
2018,10,16,7,45,734.5,49.0,2.55,14.25,248.0,45.76,35.34
2018,10,16,8,0,783.0,53.0,2.6,15.0,298.0,49.72,38.8
2018,10,16,8,15,815.0,55.5,2.45,15.85,345.5,52.33,40.93
2018,10,16,8,30,847.0,58.0,2.3,16.7,393.0,60.66,48.03
2018,10,16,8,45,869.5,60.0,2.15,17.55,437.0,63.35,50.09
2018,10,16,9,0,892.0,62.0,2.0,18.4,481.0,65.95,52.03
2018,10,16,9,15,906.5,63.5,1.95,19.2,519.0,67.95,53.45
2018,10,16,9,30,921.0,65.0,1.9,20.0,557.0,69.86,54.78
2018,10,16,9,45,930.0,66.5,1.8,20.8,588.5,71.56,55.91
2018,10,16,10,0,939.0,68.0,1.7,21.6,620.0,73.16,56.97
2018,10,16,10,15,946.5,69.5,1.75,22.25,646.0,88.55,55.78
2018,10,16,10,30,954.0,71.0,1.8,22.9,672.0,150.26,80.29
2018,10,16,10,45,959.0,71.5,1.8,23.6,690.0,211.17,121.58
2018,10,16,11,0,964.0,72.0,1.8,24.3,708.0,271.81,170.52
2018,10,16,11,15,967.0,72.5,1.85,24.85,718.5,331.37,221.74
2018,10,16,11,30,970.0,73.0,1.9,25.4,729.0,389.94,272.58
2018,10,16,11,45,970.5,73.5,1.95,26.0,731.5,446.31,320.9
2018,10,16,12,0,971.0,74.0,2.0,26.6,734.0,500.95,366.58
2018,10,16,12,15,969.5,73.5,1.95,27.0,728.0,551.74,407.98
2018,10,16,12,30,968.0,73.0,1.9,27.4,722.0,600.12,446.2
2018,10,16,12,45,963.5,72.5,1.9,27.8,707.5,644.13,480.33
2018,10,16,13,0,959.0,72.0,1.9,28.2,693.0,685.09,511.34
2018,10,16,13,15,953.0,71.0,1.9,28.3,671.5,721.34,538.95
2018,10,16,13,30,947.0,70.0,1.9,28.4,650.0,754.15,563.23
2018,10,16,13,45,912.0,75.5,1.85,28.55,613.0,769.13,573.3
2018,10,16,14,0,877.0,81.0,1.8,28.7,576.0,779.11,580.22
2018,10,16,14,15,864.5,79.0,1.85,28.6,541.5,793.73,591.87
2018,10,16,14,30,852.0,77.0,1.9,28.5,507.0,813.11,606.84
2018,10,16,14,45,834.0,73.5,1.9,28.45,466.5,814.03,608.83
2018,10,16,15,0,816.0,70.0,1.9,28.4,426.0,810.89,608.28
2018,10,16,15,15,814.0,63.5,1.9,28.4,386.5,813.84,611.7
2018,10,16,15,30,812.0,57.0,1.9,28.4,347.0,813.14,612.31
2018,10,16,15,45,771.5,54.0,1.55,27.4,298.0,779.88,589.2
2018,10,16,16,0,731.0,51.0,1.2,26.4,249.0,743.17,562.39
2018,10,16,16,15,669.0,46.0,1.25,25.0,199.5,681.91,521.35
2018,10,16,16,30,607.0,41.0,1.3,23.6,150.0,618.16,474.87
2018,10,16,16,45,501.5,34.5,1.3,22.2,105.5,513.29,392.43
2018,10,16,17,0,396.0,28.0,1.3,20.8,61.0,420.87,279.55
2018,10,16,17,15,239.5,19.0,1.45,20.15,34.5,210.82,0.0
2018,10,16,17,30,83.0,10.0,1.6,19.5,8.0,0.0,0.0
2018,10,16,17,45,41.5,5.0,1.75,18.8,4.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.05,17.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,6,15,91.0,9.0,1.1,10.85,11.5,0.0,0.0
2018,10,17,6,30,182.0,18.0,1.1,11.3,23.0,14.16,0.0
2018,10,17,6,45,323.0,27.0,1.1,11.8,58.5,22.49,9.78
2018,10,17,7,0,464.0,36.0,1.1,12.3,94.0,30.12,20.45
2018,10,17,7,15,547.0,42.5,1.1,12.9,140.5,35.6,25.95
2018,10,17,7,30,630.0,49.0,1.1,13.5,187.0,44.68,34.31
2018,10,17,7,45,681.5,52.5,1.1,14.1,235.0,47.99,37.37
2018,10,17,8,0,733.0,56.0,1.1,14.7,283.0,51.41,40.37
2018,10,17,8,15,767.0,59.5,1.0,15.6,329.5,54.65,43.05
2018,10,17,8,30,801.0,63.0,0.9,16.5,376.0,57.88,45.65
2018,10,17,8,45,824.5,65.0,0.8,17.35,419.0,59.81,47.06
2018,10,17,9,0,848.0,67.0,0.7,18.2,462.0,68.42,54.23
2018,10,17,9,15,865.0,69.0,0.7,19.05,500.5,70.72,55.85
2018,10,17,9,30,882.0,71.0,0.7,19.9,539.0,72.92,57.4
2018,10,17,9,45,895.0,73.0,0.75,20.75,572.0,74.94,58.78
2018,10,17,10,0,908.0,75.0,0.8,21.6,605.0,76.88,60.09
2018,10,17,10,15,916.0,76.5,0.8,22.35,630.5,90.4,58.52
2018,10,17,10,30,924.0,78.0,0.8,23.1,656.0,150.45,81.59
2018,10,17,10,45,929.5,78.5,0.8,23.85,674.0,209.79,121.09
2018,10,17,11,0,935.0,79.0,0.8,24.6,692.0,268.93,168.0
2018,10,17,11,15,938.5,79.0,0.75,25.3,702.0,326.71,216.55
2018,10,17,11,30,942.0,79.0,0.7,26.0,712.0,383.56,264.46
2018,10,17,11,45,942.5,79.0,0.6,26.65,714.0,438.09,309.37
2018,10,17,12,0,943.0,79.0,0.5,27.3,716.0,490.92,351.26
2018,10,17,12,15,941.5,78.5,0.4,27.6,710.0,540.39,389.48
2018,10,17,12,30,940.0,78.0,0.3,27.9,704.0,587.51,424.42
2018,10,17,12,45,937.0,78.0,0.15,28.2,691.0,631.7,455.41
2018,10,17,13,0,934.0,78.0,0.0,28.5,678.0,673.09,483.89
2018,10,17,13,15,928.0,77.0,0.15,28.65,657.0,708.5,510.43
2018,10,17,13,30,922.0,76.0,0.3,28.8,636.0,740.54,535.16
2018,10,17,13,45,889.0,80.5,0.45,29.0,600.0,755.21,547.04
2018,10,17,14,0,856.0,85.0,0.6,29.2,564.0,772.64,561.12
2018,10,17,14,15,825.5,86.5,0.75,29.1,525.0,777.11,567.46
2018,10,17,14,30,795.0,88.0,0.9,29.0,486.0,776.93,570.91
2018,10,17,14,45,778.5,84.0,1.05,28.9,447.0,777.68,574.95
2018,10,17,15,0,762.0,80.0,1.2,28.8,408.0,774.55,576.26
2018,10,17,15,15,735.0,75.0,1.2,28.8,364.0,757.4,566.0
2018,10,17,15,30,708.0,70.0,1.2,28.8,320.0,736.45,552.93
2018,10,17,15,45,692.5,62.5,1.2,27.75,277.5,719.08,543.91
2018,10,17,16,0,677.0,55.0,1.2,26.7,235.0,698.49,531.37
2018,10,17,16,15,595.0,50.5,1.2,25.35,185.5,628.63,482.71
2018,10,17,16,30,513.0,46.0,1.2,24.0,136.0,550.64,424.82
2018,10,17,16,45,368.0,36.5,1.2,22.6,90.5,412.01,316.57
2018,10,17,17,0,223.0,27.0,1.2,21.2,45.0,270.53,170.71
2018,10,17,17,15,118.5,15.0,1.3,20.5,24.0,108.34,0.0
2018,10,17,17,30,14.0,3.0,1.4,19.8,3.0,0.0,0.0
2018,10,17,17,45,7.0,1.5,1.5,19.05,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,17.8,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.05,16.8,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,18,6,15,83.5,8.5,1.15,11.3,11.0,0.0,0.0
2018,10,18,6,30,167.0,17.0,1.1,11.9,22.0,13.38,0.0
2018,10,18,6,45,305.5,26.5,1.1,12.5,56.0,22.05,8.45
2018,10,18,7,0,444.0,36.0,1.1,13.1,90.0,30.05,20.22
2018,10,18,7,15,528.0,42.5,1.05,13.75,135.5,35.48,25.71
2018,10,18,7,30,612.0,49.0,1.0,14.4,181.0,41.06,30.96
2018,10,18,7,45,664.0,53.5,0.95,15.05,229.0,48.62,37.78
2018,10,18,8,0,716.0,58.0,0.9,15.7,277.0,52.77,41.42
2018,10,18,8,15,750.5,61.5,0.75,16.35,323.0,55.94,44.07
2018,10,18,8,30,785.0,65.0,0.6,17.0,369.0,59.11,46.64
2018,10,18,8,45,809.0,67.5,0.4,17.6,412.0,61.35,48.36
2018,10,18,9,0,833.0,70.0,0.2,18.2,455.0,63.58,50.04
2018,10,18,9,15,850.0,72.5,0.25,19.0,493.0,72.67,57.54
2018,10,18,9,30,867.0,75.0,0.3,19.8,531.0,75.15,59.31
2018,10,18,9,45,879.5,76.5,0.35,20.65,563.0,76.79,60.35
2018,10,18,10,0,892.0,78.0,0.4,21.5,595.0,78.35,61.34
2018,10,18,10,15,902.0,79.0,0.5,22.2,621.0,89.99,59.33
2018,10,18,10,30,912.0,80.0,0.6,22.9,647.0,149.05,81.3
2018,10,18,10,45,918.0,81.0,0.7,23.6,665.0,208.1,120.36
2018,10,18,11,0,924.0,82.0,0.8,24.3,683.0,267.04,167.11
2018,10,18,11,15,927.5,82.0,0.8,25.0,693.0,324.21,215.28
2018,10,18,11,30,931.0,82.0,0.8,25.7,703.0,380.46,263.01
2018,10,18,11,45,932.0,81.5,0.85,26.35,705.0,434.19,308.29
2018,10,18,12,0,933.0,81.0,0.9,27.0,707.0,486.26,351.07
2018,10,18,12,15,931.5,80.5,0.85,27.4,701.0,535.22,389.96
2018,10,18,12,30,930.0,80.0,0.8,27.8,695.0,581.86,425.73
2018,10,18,12,45,926.0,80.0,0.75,28.15,681.5,625.0,457.86
2018,10,18,13,0,922.0,80.0,0.7,28.5,668.0,665.29,486.94
2018,10,18,13,15,916.0,79.0,0.6,28.6,647.0,700.24,511.41
2018,10,18,13,30,910.0,78.0,0.5,28.7,626.0,731.86,532.89
2018,10,18,13,45,892.5,78.5,0.45,28.75,595.0,753.25,546.62
2018,10,18,14,0,875.0,79.0,0.4,28.8,564.0,770.59,557.69
2018,10,18,14,15,870.5,75.0,0.45,28.75,532.0,789.04,571.48
2018,10,18,14,30,866.0,71.0,0.5,28.7,500.0,803.89,583.06
2018,10,18,14,45,846.5,69.0,0.6,28.6,459.5,805.12,586.96
2018,10,18,15,0,827.0,67.0,0.7,28.5,419.0,811.48,594.36
2018,10,18,15,15,786.0,66.0,0.7,28.5,371.5,787.95,580.1
2018,10,18,15,30,745.0,65.0,0.7,28.5,324.0,760.27,563.0
2018,10,18,15,45,704.0,59.5,0.75,27.65,276.0,723.18,541.28
2018,10,18,16,0,663.0,54.0,0.8,26.8,228.0,682.77,515.69
2018,10,18,16,15,581.5,50.0,0.85,25.6,179.5,614.38,468.72
2018,10,18,16,30,500.0,46.0,0.9,24.4,131.0,537.74,412.17
2018,10,18,16,45,382.0,35.0,1.0,23.15,87.5,420.9,320.07
2018,10,18,17,0,264.0,24.0,1.1,21.9,44.0,297.98,171.29
2018,10,18,17,15,155.5,14.0,1.15,21.1,23.5,137.2,0.0
2018,10,18,17,30,47.0,4.0,1.2,20.3,3.0,0.0,0.0
2018,10,18,17,45,23.5,2.0,1.25,19.5,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.3,18.25,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,19,6,15,79.0,8.0,1.05,11.7,10.0,0.0,0.0
2018,10,19,6,30,158.0,16.0,1.0,12.2,20.0,12.59,0.0
2018,10,19,6,45,296.0,26.0,0.95,12.65,53.5,21.65,6.94
2018,10,19,7,0,434.0,36.0,0.9,13.1,87.0,30.03,20.11
2018,10,19,7,15,520.5,42.5,0.9,13.75,132.5,35.45,25.64
2018,10,19,7,30,607.0,49.0,0.9,14.4,178.0,41.03,30.91
2018,10,19,7,45,661.0,53.0,0.9,15.05,225.5,48.19,37.38
2018,10,19,8,0,715.0,57.0,0.9,15.7,273.0,51.97,40.7
2018,10,19,8,15,750.5,60.5,0.9,16.65,319.5,55.17,43.34
2018,10,19,8,30,786.0,64.0,0.9,17.6,366.0,58.37,45.89
2018,10,19,8,45,810.5,67.0,0.85,18.55,409.0,61.01,47.89
2018,10,19,9,0,835.0,70.0,0.8,19.5,452.0,63.62,49.82
2018,10,19,9,15,852.0,72.5,0.95,20.4,490.0,72.64,57.24
2018,10,19,9,30,869.0,75.0,1.1,21.3,528.0,75.13,59.0
2018,10,19,9,45,881.0,76.0,1.2,22.25,559.5,76.45,59.75
2018,10,19,10,0,893.0,77.0,1.3,23.2,591.0,77.69,60.44
2018,10,19,10,15,901.5,78.0,1.4,24.15,616.0,87.83,58.23
2018,10,19,10,30,910.0,79.0,1.5,25.1,641.0,146.62,79.38
2018,10,19,10,45,916.0,80.0,1.55,26.1,659.0,205.45,117.84
2018,10,19,11,0,922.0,81.0,1.6,27.1,677.0,264.17,164.03
2018,10,19,11,15,925.0,81.5,1.55,27.55,687.0,321.36,212.39
2018,10,19,11,30,928.0,82.0,1.5,28.0,697.0,377.61,260.45
