Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,14,45,529.0,112.0,0.3,18.3,292.0,543.42,427.21
2018,11,18,15,0,498.0,104.0,0.1,18.2,256.0,524.14,411.99
2018,11,18,15,15,437.0,94.0,0.1,18.2,213.5,476.74,376.81
2018,11,18,15,30,376.0,84.0,0.1,18.2,171.0,426.45,338.28
2018,11,18,15,45,314.5,69.5,0.35,16.95,132.0,367.76,294.65
2018,11,18,16,0,253.0,55.0,0.6,15.7,93.0,307.53,246.44
2018,11,18,16,15,188.0,40.0,0.7,15.1,63.0,243.64,187.3
2018,11,18,16,30,123.0,25.0,0.8,14.5,33.0,162.29,48.71
2018,11,18,16,45,68.0,14.0,0.9,13.85,18.0,62.0,0.0
2018,11,18,17,0,13.0,3.0,1.0,13.2,3.0,0.0,0.0
2018,11,18,17,15,6.5,1.5,1.0,12.9,1.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,19,6,45,3.0,3.5,1.25,6.05,3.5,0.0,0.0
2018,11,19,7,0,6.0,7.0,1.2,6.1,7.0,5.51,0.0
2018,11,19,7,15,45.0,22.5,1.3,6.9,26.5,16.85,0.0
2018,11,19,7,30,84.0,38.0,1.4,7.7,46.0,27.99,17.92
2018,11,19,7,45,115.5,53.0,1.5,8.5,70.5,38.67,28.74
2018,11,19,8,0,147.0,68.0,1.6,9.3,95.0,49.18,38.63
2018,11,19,8,15,132.5,83.0,1.7,9.95,112.0,59.82,48.46
2018,11,19,8,30,118.0,98.0,1.8,10.6,129.0,69.7,57.41
2018,11,19,8,45,110.0,114.5,1.95,11.3,147.0,80.23,66.74
2018,11,19,9,0,102.0,131.0,2.1,12.0,165.0,90.46,75.64
2018,11,19,9,15,211.5,140.5,2.1,12.7,221.0,96.0,80.24
2018,11,19,9,30,321.0,150.0,2.1,13.4,277.0,103.45,86.45
2018,11,19,9,45,356.5,156.5,2.1,14.1,307.5,107.95,89.99
2018,11,19,10,0,392.0,163.0,2.1,14.8,338.0,109.32,90.78
2018,11,19,10,15,472.5,154.5,2.0,15.35,377.0,105.18,86.85
2018,11,19,10,30,553.0,146.0,1.9,15.9,416.0,105.2,86.56
2018,11,19,10,45,591.0,142.0,1.85,16.45,439.5,145.79,95.22
2018,11,19,11,0,629.0,138.0,1.8,17.0,463.0,187.77,122.0
2018,11,19,11,15,585.5,152.0,1.7,17.4,458.5,230.64,158.53
2018,11,19,11,30,542.0,166.0,1.6,17.8,454.0,264.68,189.98
2018,11,19,11,45,529.0,170.0,1.55,18.15,452.0,298.77,220.76
2018,11,19,12,0,516.0,174.0,1.5,18.5,450.0,330.76,249.55
2018,11,19,12,15,546.0,163.5,1.4,18.65,453.0,366.07,279.77
2018,11,19,12,30,576.0,153.0,1.3,18.8,456.0,402.23,310.29
2018,11,19,12,45,573.5,149.5,1.25,19.0,445.0,434.94,337.84
2018,11,19,13,0,571.0,146.0,1.2,19.2,434.0,454.28,354.85
2018,11,19,13,15,466.5,163.0,1.15,19.2,392.0,438.52,344.67
2018,11,19,13,30,362.0,180.0,1.1,19.2,350.0,401.2,317.5
2018,11,19,13,45,320.5,173.5,1.05,19.25,318.0,385.96,307.05
2018,11,19,14,0,279.0,167.0,1.0,19.3,286.0,367.05,293.19
2018,11,19,14,15,245.5,157.0,0.85,19.1,255.5,346.52,277.79
2018,11,19,14,30,212.0,147.0,0.7,18.9,225.0,323.33,259.94
2018,11,19,14,45,213.5,132.5,0.6,18.65,204.0,318.0,256.63
2018,11,19,15,0,215.0,118.0,0.5,18.4,183.0,311.43,251.94
2018,11,19,15,15,190.5,102.0,0.5,18.4,153.5,281.86,228.42
2018,11,19,15,30,166.0,86.0,0.5,18.4,124.0,250.53,202.88
2018,11,19,15,45,139.5,69.5,0.5,17.8,97.0,215.4,173.76
2018,11,19,16,0,113.0,53.0,0.5,17.2,70.0,178.92,142.33
2018,11,19,16,15,77.5,37.0,0.45,16.95,47.0,119.84,89.61
2018,11,19,16,30,42.0,21.0,0.4,16.7,24.0,65.68,11.38
2018,11,19,16,45,23.0,11.0,0.4,16.4,12.5,25.85,0.0
2018,11,19,17,0,4.0,1.0,0.4,16.1,1.0,0.0,0.0
2018,11,19,17,15,2.0,0.5,0.45,15.9,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.25,8.75,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.1,8.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.25,8.45,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,20,6,45,41.0,5.0,0.75,7.05,5.5,0.0,0.0
2018,11,20,7,0,82.0,10.0,0.8,6.8,11.0,7.87,0.0
2018,11,20,7,15,222.0,21.5,0.85,7.3,39.5,17.82,0.0
2018,11,20,7,30,362.0,33.0,0.9,7.8,68.0,27.46,17.21
2018,11,20,7,45,451.0,41.0,0.9,8.35,107.5,34.02,24.6
2018,11,20,8,0,540.0,49.0,0.9,8.9,147.0,40.67,31.06
2018,11,20,8,15,595.5,54.0,0.9,9.45,188.0,44.75,34.99
2018,11,20,8,30,651.0,59.0,0.9,10.0,229.0,48.9,38.83
2018,11,20,8,45,686.5,63.5,0.9,10.6,268.0,52.49,42.04
2018,11,20,9,0,722.0,68.0,0.9,11.2,307.0,60.68,49.28
2018,11,20,9,15,734.0,74.5,0.8,12.0,340.5,65.69,53.53
2018,11,20,9,30,746.0,81.0,0.7,12.8,374.0,65.18,52.82
2018,11,20,9,45,737.0,91.0,0.6,13.55,399.0,71.61,58.24
2018,11,20,10,0,728.0,101.0,0.5,14.3,424.0,77.85,63.42
2018,11,20,10,15,742.0,102.5,0.5,15.1,447.0,78.67,63.82
2018,11,20,10,30,756.0,104.0,0.5,15.9,470.0,82.48,66.83
2018,11,20,10,45,739.5,110.5,0.55,16.7,479.0,134.21,80.85
2018,11,20,11,0,723.0,117.0,0.6,17.5,488.0,183.81,114.04
2018,11,20,11,15,686.5,127.5,0.8,18.25,485.0,230.28,152.65
2018,11,20,11,30,650.0,138.0,1.0,19.0,482.0,272.36,190.37
2018,11,20,11,45,600.5,150.5,1.2,19.7,469.0,307.65,223.57
2018,11,20,12,0,551.0,163.0,1.4,20.4,456.0,332.77,248.21
2018,11,20,12,15,541.0,164.0,1.45,20.7,449.5,362.79,275.11
2018,11,20,12,30,531.0,165.0,1.5,21.0,443.0,390.68,299.72
2018,11,20,12,45,538.5,158.0,1.55,21.25,434.0,417.91,323.27
2018,11,20,13,0,546.0,151.0,1.6,21.5,425.0,443.88,345.48
2018,11,20,13,15,522.5,150.0,1.6,21.5,403.5,456.57,357.36
2018,11,20,13,30,499.0,149.0,1.6,21.5,382.0,465.92,366.38
2018,11,20,13,45,470.0,145.5,1.55,21.55,355.0,466.05,367.89
2018,11,20,14,0,441.0,142.0,1.5,21.6,328.0,462.7,366.5
2018,11,20,14,15,458.0,126.5,1.3,21.3,306.5,475.0,377.25
2018,11,20,14,30,475.0,111.0,1.1,21.0,285.0,485.42,386.15
2018,11,20,14,45,449.0,97.5,0.9,20.75,248.0,464.72,370.69
2018,11,20,15,0,423.0,84.0,0.7,20.5,211.0,440.64,352.34
2018,11,20,15,15,405.5,71.5,0.7,20.5,179.0,421.22,337.79
2018,11,20,15,30,388.0,59.0,0.7,20.5,147.0,407.55,326.37
2018,11,20,15,45,348.5,51.0,0.75,19.25,117.5,372.15,298.37
2018,11,20,16,0,309.0,43.0,0.8,18.0,88.0,330.34,263.2
2018,11,20,16,15,230.0,32.5,0.85,17.45,59.5,261.66,198.0
2018,11,20,16,30,151.0,22.0,0.9,16.9,31.0,175.53,24.95
2018,11,20,16,45,75.5,11.0,0.95,16.35,15.5,64.93,0.0
2018,11,20,17,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,20,17,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,1.65,11.55,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,1.7,11.6,2.0,1.57,0.0
2018,11,21,7,15,0.0,5.5,1.85,12.05,5.5,4.16,0.0
2018,11,21,7,30,0.0,9.0,2.0,12.5,9.0,6.82,0.0
2018,11,21,7,45,0.0,12.0,2.1,12.9,12.0,9.1,2.3
2018,11,21,8,0,0.0,15.0,2.2,13.3,15.0,11.39,4.47
2018,11,21,8,15,0.0,16.0,2.3,13.55,16.0,12.15,5.24
2018,11,21,8,30,0.0,17.0,2.4,13.8,17.0,12.92,5.97
2018,11,21,8,45,0.0,21.5,2.5,14.0,21.5,16.36,9.08
2018,11,21,9,0,0.0,26.0,2.6,14.2,26.0,19.8,12.16
2018,11,21,9,15,0.0,29.0,2.8,14.6,29.0,22.11,14.19
2018,11,21,9,30,0.0,32.0,3.0,15.0,32.0,24.42,16.19
2018,11,21,9,45,1.5,48.5,3.2,15.4,49.0,37.13,27.42
2018,11,21,10,0,3.0,65.0,3.4,15.8,66.0,49.9,38.59
2018,11,21,10,15,3.0,95.0,3.65,16.35,96.0,72.29,58.06
2018,11,21,10,30,3.0,125.0,3.9,16.9,126.0,93.03,75.87
2018,11,21,10,45,15.0,148.5,4.15,17.4,156.0,110.76,86.36
2018,11,21,11,0,27.0,172.0,4.4,17.9,186.0,128.03,99.62
2018,11,21,11,15,29.5,176.5,4.5,18.1,192.0,135.61,105.58
2018,11,21,11,30,32.0,181.0,4.6,18.3,198.0,143.52,112.0
2018,11,21,11,45,25.0,162.0,4.7,18.5,175.5,131.74,102.73
2018,11,21,12,0,18.0,143.0,4.8,18.7,153.0,115.82,90.0
2018,11,21,12,15,9.0,114.5,4.7,18.6,119.5,91.72,70.51
2018,11,21,12,30,0.0,86.0,4.6,18.5,86.0,66.16,49.55
2018,11,21,12,45,1.0,87.5,4.5,18.45,88.0,67.81,50.98
2018,11,21,13,0,2.0,89.0,4.4,18.4,90.0,69.59,52.54
2018,11,21,13,15,1.0,75.0,4.2,18.2,75.5,58.17,43.13
2018,11,21,13,30,0.0,61.0,4.0,18.0,61.0,46.77,33.68
2018,11,21,13,45,0.0,46.5,3.75,17.85,46.5,35.58,24.37
2018,11,21,14,0,0.0,32.0,3.5,17.7,32.0,24.43,15.03
2018,11,21,14,15,1.0,40.5,3.3,17.5,41.0,31.63,21.2
2018,11,21,14,30,2.0,49.0,3.1,17.3,50.0,38.89,27.44
2018,11,21,14,45,52.0,71.0,2.9,17.15,86.5,110.33,89.23
2018,11,21,15,0,102.0,93.0,2.7,17.0,123.0,178.07,146.95
2018,11,21,15,15,51.0,75.0,2.7,17.0,90.0,109.25,88.14
2018,11,21,15,30,0.0,57.0,2.7,17.0,57.0,46.02,33.23
2018,11,21,15,45,0.0,43.5,2.35,16.45,43.5,33.96,22.92
2018,11,21,16,0,0.0,30.0,2.0,15.9,30.0,22.91,13.36
2018,11,21,16,15,0.0,20.0,1.85,15.4,20.0,15.24,6.27
2018,11,21,16,30,0.0,10.0,1.7,14.9,10.0,7.6,0.0
2018,11,21,16,45,0.0,5.0,1.55,14.4,5.0,3.93,0.0
2018,11,21,17,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,22,6,45,43.0,4.5,1.5,9.85,5.0,0.0,0.0
2018,11,22,7,0,86.0,9.0,1.5,9.9,10.0,7.08,0.0
2018,11,22,7,15,234.5,19.5,1.75,10.7,37.5,16.2,0.0
2018,11,22,7,30,383.0,30.0,2.0,11.5,65.0,25.09,14.26
2018,11,22,7,45,477.0,36.0,2.25,12.3,103.5,30.13,20.61
2018,11,22,8,0,571.0,42.0,2.5,13.1,142.0,38.39,28.37
2018,11,22,8,15,628.0,46.0,2.65,13.5,183.0,42.14,31.99
2018,11,22,8,30,685.0,50.0,2.8,13.9,224.0,45.99,35.55
2018,11,22,8,45,723.0,52.5,2.95,14.35,263.0,48.48,37.79
2018,11,22,9,0,761.0,55.0,3.1,14.8,302.0,51.03,39.99
2018,11,22,9,15,692.0,73.0,3.2,15.15,316.5,59.04,46.99
2018,11,22,9,30,623.0,91.0,3.3,15.5,331.0,70.29,56.78
2018,11,22,9,45,663.0,92.0,3.4,15.85,365.5,71.11,57.33
2018,11,22,10,0,703.0,93.0,3.5,16.2,400.0,72.06,57.98
2018,11,22,10,15,581.5,122.5,3.6,16.55,386.0,89.39,72.93
2018,11,22,10,30,460.0,152.0,3.7,16.9,372.0,103.22,84.7
2018,11,22,10,45,513.5,147.5,3.75,17.25,401.0,136.29,91.32
2018,11,22,11,0,567.0,143.0,3.8,17.6,430.0,177.95,117.25
2018,11,22,11,15,608.0,137.0,3.9,17.75,450.0,218.73,148.48
2018,11,22,11,30,649.0,131.0,4.0,17.9,470.0,262.97,185.66
2018,11,22,11,45,481.5,169.5,4.1,18.1,421.5,279.57,208.51
2018,11,22,12,0,314.0,208.0,4.2,18.3,373.0,277.59,214.24
2018,11,22,12,15,299.0,199.5,4.3,18.35,355.5,286.44,224.1
2018,11,22,12,30,284.0,191.0,4.4,18.4,338.0,292.62,231.42
2018,11,22,12,45,317.0,192.0,4.55,18.4,352.0,327.76,261.38
2018,11,22,13,0,350.0,193.0,4.7,18.4,366.0,365.08,293.04
2018,11,22,13,15,286.5,194.0,4.8,18.25,332.0,350.07,282.76
2018,11,22,13,30,223.0,195.0,4.9,18.1,298.0,317.64,257.98
2018,11,22,13,45,148.5,177.0,5.0,17.95,244.0,265.31,216.14
2018,11,22,14,0,74.0,159.0,5.1,17.8,190.0,193.72,157.33
2018,11,22,14,15,38.0,116.0,5.1,17.55,132.0,129.3,103.94
2018,11,22,14,30,2.0,73.0,5.1,17.3,74.0,57.73,43.29
2018,11,22,14,45,30.0,79.5,5.1,17.0,88.5,91.67,72.95
2018,11,22,15,0,58.0,86.0,5.1,16.7,103.0,122.96,100.25
2018,11,22,15,15,61.5,80.5,5.1,16.7,96.0,124.19,101.29
2018,11,22,15,30,65.0,75.0,5.1,16.7,89.0,140.91,114.9
2018,11,22,15,45,49.0,58.5,4.6,15.8,68.0,98.65,78.71
2018,11,22,16,0,33.0,42.0,4.1,14.9,47.0,69.15,52.78
2018,11,22,16,15,19.0,28.0,3.9,14.5,30.5,43.79,29.05
2018,11,22,16,30,5.0,14.0,3.7,14.1,14.0,15.13,0.0
2018,11,22,16,45,2.5,7.0,3.55,13.75,7.0,7.36,0.0
2018,11,22,17,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.45,12.85,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.45,13.1,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,4.25,13.55,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,4.05,13.75,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,1.4,12.9,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,1.5,13.0,1.0,0.79,0.0
2018,11,23,7,15,0.0,4.5,1.65,13.2,4.5,3.4,0.0
2018,11,23,7,30,0.0,8.0,1.8,13.4,8.0,6.06,0.0
2018,11,23,7,45,0.0,12.5,1.95,13.65,12.5,9.48,2.57
2018,11,23,8,0,0.0,17.0,2.1,13.9,17.0,12.91,5.78
2018,11,23,8,15,0.0,26.0,2.25,14.05,26.0,19.79,12.03
2018,11,23,8,30,0.0,35.0,2.4,14.2,35.0,26.7,18.3
2018,11,23,8,45,0.0,40.0,2.55,14.4,40.0,30.54,21.77
2018,11,23,9,0,0.0,45.0,2.7,14.6,45.0,34.39,25.19
2018,11,23,9,15,2.5,56.0,2.9,14.85,57.0,42.91,32.74
2018,11,23,9,30,5.0,67.0,3.1,15.1,69.0,51.46,40.24
2018,11,23,9,45,2.5,72.5,3.3,15.35,73.5,55.69,43.86
2018,11,23,10,0,0.0,78.0,3.5,15.6,78.0,59.91,47.46
2018,11,23,10,15,3.5,110.5,3.7,15.9,112.0,82.9,67.48
2018,11,23,10,30,7.0,143.0,3.9,16.2,146.0,104.77,86.31
2018,11,23,10,45,4.0,112.0,4.1,16.45,114.0,84.87,65.57
2018,11,23,11,0,1.0,81.0,4.3,16.7,82.0,62.4,46.8
2018,11,23,11,15,0.5,85.0,4.45,16.8,85.5,65.47,49.34
2018,11,23,11,30,0.0,89.0,4.6,16.9,89.0,68.43,51.79
2018,11,23,11,45,0.0,79.0,4.7,16.95,79.0,60.73,45.34
2018,11,23,12,0,0.0,69.0,4.8,17.0,69.0,52.98,38.86
2018,11,23,12,15,3.0,92.0,4.75,16.95,93.5,71.96,54.68
2018,11,23,12,30,6.0,115.0,4.7,16.9,118.0,91.41,70.9
2018,11,23,12,45,7.5,125.0,4.6,16.85,128.5,100.66,78.68
2018,11,23,13,0,9.0,135.0,4.5,16.8,139.0,110.43,86.92
2018,11,23,13,15,4.5,100.5,4.55,16.8,102.5,80.45,62.06
2018,11,23,13,30,0.0,66.0,4.6,16.8,66.0,50.63,37.1
2018,11,23,13,45,4.0,57.0,4.6,16.85,58.5,46.17,33.51
2018,11,23,14,0,8.0,48.0,4.6,16.9,51.0,43.75,31.64
2018,11,23,14,15,8.0,44.5,4.55,16.8,47.5,41.02,29.42
2018,11,23,14,30,8.0,41.0,4.5,16.7,44.0,38.22,27.12
2018,11,23,14,45,4.0,28.5,4.45,16.65,30.0,24.61,15.46
2018,11,23,15,0,0.0,16.0,4.4,16.6,16.0,12.16,4.72
2018,11,23,15,15,0.0,13.5,4.4,16.6,13.5,10.25,3.08
2018,11,23,15,30,0.0,11.0,4.4,16.6,11.0,8.34,1.42
2018,11,23,15,45,0.0,8.5,4.25,16.25,8.5,6.44,0.0
2018,11,23,16,0,0.0,6.0,4.1,15.9,6.0,4.54,0.0
2018,11,23,16,15,0.0,4.0,4.05,15.8,4.0,3.02,0.0
2018,11,23,16,30,0.0,2.0,4.0,15.7,2.0,1.51,0.0
2018,11,23,16,45,0.0,1.0,3.95,15.55,1.0,0.79,0.0
2018,11,23,17,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,24,6,45,42.0,4.5,2.05,12.8,4.5,0.0,0.0
2018,11,24,7,0,84.0,9.0,2.1,12.8,9.0,7.08,0.0
2018,11,24,7,15,232.0,18.0,2.35,13.25,34.0,14.16,0.0
2018,11,24,7,30,380.0,27.0,2.6,13.7,59.0,22.6,11.25
2018,11,24,7,45,475.0,32.5,2.85,14.15,96.5,29.67,19.89
2018,11,24,8,0,570.0,38.0,3.1,14.6,134.0,34.93,25.07
2018,11,24,8,15,627.5,41.5,3.1,14.9,174.0,38.36,28.41
2018,11,24,8,30,685.0,45.0,3.1,15.2,214.0,41.89,31.7
2018,11,24,8,45,722.5,47.5,3.1,15.45,252.5,44.48,34.05
2018,11,24,9,0,760.0,50.0,3.1,15.7,291.0,47.1,36.36
2018,11,24,9,15,677.0,70.5,3.05,16.05,303.5,57.09,45.12
2018,11,24,9,30,594.0,91.0,3.0,16.4,316.0,69.97,56.32
2018,11,24,9,45,498.5,120.5,2.95,16.8,319.5,85.91,70.07
2018,11,24,10,0,403.0,150.0,2.9,17.2,323.0,102.05,83.85
2018,11,24,10,15,565.5,121.0,2.9,17.55,379.0,88.32,71.69
2018,11,24,10,30,728.0,92.0,2.9,17.9,435.0,71.31,56.77
2018,11,24,10,45,643.5,117.0,2.85,18.25,428.0,123.92,77.81
2018,11,24,11,0,559.0,142.0,2.8,18.6,421.0,170.44,111.2
2018,11,24,11,15,432.5,174.5,2.7,18.85,393.0,206.59,145.15
2018,11,24,11,30,306.0,207.0,2.6,19.1,365.0,227.83,168.73
2018,11,24,11,45,298.0,211.0,2.55,19.3,365.5,250.87,189.3
2018,11,24,12,0,290.0,215.0,2.5,19.5,366.0,272.78,208.92
2018,11,24,12,15,322.5,207.5,2.45,19.55,373.5,300.05,232.04
2018,11,24,12,30,355.0,200.0,2.4,19.6,381.0,329.14,256.72
2018,11,24,12,45,428.0,177.5,2.35,19.65,390.5,375.38,294.59
2018,11,24,13,0,501.0,155.0,2.3,19.7,400.0,417.41,329.35
2018,11,24,13,15,643.0,116.0,2.3,19.65,418.0,491.59,389.18
2018,11,24,13,30,785.0,77.0,2.3,19.6,436.0,562.08,446.01
2018,11,24,13,45,718.0,86.5,2.25,19.55,400.0,561.67,447.32
2018,11,24,14,0,651.0,96.0,2.2,19.5,364.0,553.96,443.0
2018,11,24,14,15,610.0,93.5,2.15,19.25,329.0,544.81,437.93
2018,11,24,14,30,569.0,91.0,2.1,19.0,294.0,531.25,429.05
2018,11,24,14,45,583.5,79.0,2.05,18.8,267.5,543.07,439.77
2018,11,24,15,0,598.0,67.0,2.0,18.6,241.0,552.31,447.53
2018,11,24,15,15,581.0,59.0,2.0,18.6,207.5,540.48,437.62
2018,11,24,15,30,564.0,51.0,2.0,18.6,174.0,525.82,424.49
2018,11,24,15,45,521.0,44.0,1.5,17.3,138.5,490.32,393.56
2018,11,24,16,0,478.0,37.0,1.0,16.0,103.0,452.74,357.64
2018,11,24,16,15,345.0,29.0,1.0,15.35,67.5,345.01,255.32
2018,11,24,16,30,212.0,21.0,1.0,14.7,32.0,214.04,0.0
2018,11,24,16,45,106.0,10.5,1.0,14.0,16.0,86.4,0.0
2018,11,24,17,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,25,6,45,37.5,4.0,1.05,9.1,4.0,0.0,0.0
2018,11,25,7,0,75.0,8.0,1.1,9.0,8.0,6.29,0.0
2018,11,25,7,15,218.5,18.0,1.2,9.55,32.5,14.16,0.0
2018,11,25,7,30,362.0,28.0,1.3,10.1,57.0,23.42,11.51
2018,11,25,7,45,463.0,34.5,1.35,10.7,95.5,28.89,19.48
2018,11,25,8,0,564.0,41.0,1.4,11.3,134.0,37.52,27.73
2018,11,25,8,15,624.0,44.5,1.5,11.85,174.5,40.86,31.02
2018,11,25,8,30,684.0,48.0,1.6,12.4,215.0,44.34,34.28
2018,11,25,8,45,723.5,51.0,1.65,12.9,254.5,47.27,36.93
2018,11,25,9,0,763.0,54.0,1.7,13.4,294.0,50.24,39.54
2018,11,25,9,15,787.5,56.5,1.8,14.0,329.0,52.64,41.55
2018,11,25,9,30,812.0,59.0,1.9,14.6,364.0,55.02,43.5
2018,11,25,9,45,828.0,61.0,2.0,15.15,393.5,62.62,50.04
2018,11,25,10,0,844.0,63.0,2.1,15.7,423.0,64.83,51.79
2018,11,25,10,15,855.0,64.0,2.15,16.1,446.5,66.18,52.81
2018,11,25,10,30,866.0,65.0,2.2,16.5,470.0,67.46,53.76
2018,11,25,10,45,873.5,66.0,2.2,16.9,487.0,112.77,62.84
2018,11,25,11,0,881.0,67.0,2.2,17.3,504.0,166.07,94.69
2018,11,25,11,15,884.5,68.0,2.2,17.7,514.0,218.53,135.87
2018,11,25,11,30,888.0,69.0,2.2,18.1,524.0,270.23,180.93
2018,11,25,11,45,889.0,69.0,2.2,18.45,526.5,319.4,225.66
2018,11,25,12,0,890.0,69.0,2.2,18.8,529.0,367.09,269.23
2018,11,25,12,15,889.5,68.0,2.2,18.95,524.0,411.62,309.93
2018,11,25,12,30,889.0,67.0,2.2,19.1,519.0,454.09,348.11
2018,11,25,12,45,887.5,65.0,2.15,19.25,507.0,492.87,382.38
2018,11,25,13,0,886.0,63.0,2.1,19.4,495.0,529.13,413.78
2018,11,25,13,15,877.0,62.5,2.0,19.4,475.5,560.21,440.47
2018,11,25,13,30,868.0,62.0,1.9,19.4,456.0,588.09,464.01
2018,11,25,13,45,855.5,60.0,1.85,19.45,430.0,608.86,481.86
2018,11,25,14,0,843.0,58.0,1.8,19.5,404.0,626.08,496.63
2018,11,25,14,15,824.0,56.5,1.75,19.35,372.0,636.03,505.96
2018,11,25,14,30,805.0,55.0,1.7,19.2,340.0,648.72,516.09
2018,11,25,14,45,779.0,52.5,1.65,19.05,304.0,645.47,513.89
2018,11,25,15,0,753.0,50.0,1.6,18.9,268.0,638.41,508.54
2018,11,25,15,15,596.5,56.0,1.6,18.9,212.5,546.57,439.1
2018,11,25,15,30,440.0,62.0,1.6,18.9,157.0,444.19,359.35
2018,11,25,15,45,294.0,55.0,1.15,17.75,112.5,326.57,264.1
2018,11,25,16,0,148.0,48.0,0.7,16.6,68.0,196.9,156.42
2018,11,25,16,15,104.0,32.5,0.7,16.35,44.0,147.66,107.29
2018,11,25,16,30,60.0,17.0,0.7,16.1,20.0,80.07,0.0
2018,11,25,16,45,30.0,8.5,0.7,15.85,10.0,28.75,0.0
2018,11,25,17,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,26,6,45,0.5,2.0,1.15,7.15,2.0,0.0,0.0
2018,11,26,7,0,1.0,4.0,1.1,7.2,4.0,0.0,0.0
2018,11,26,7,15,7.5,15.5,1.25,8.0,16.0,12.2,0.0
2018,11,26,7,30,14.0,27.0,1.4,8.8,28.0,20.2,8.57
2018,11,26,7,45,31.0,43.0,1.5,9.6,47.5,31.61,21.85
2018,11,26,8,0,48.0,59.0,1.6,10.4,67.0,42.92,32.57
2018,11,26,8,15,64.5,76.0,1.55,10.9,89.5,54.29,43.12
2018,11,26,8,30,81.0,93.0,1.5,11.4,112.0,65.63,53.47
2018,11,26,8,45,78.5,107.5,1.5,11.9,129.0,76.09,62.84
2018,11,26,9,0,76.0,122.0,1.5,12.4,146.0,85.68,71.28
2018,11,26,9,15,140.0,134.5,1.55,13.05,184.5,93.2,77.7
2018,11,26,9,30,204.0,147.0,1.6,13.7,223.0,99.68,83.11
2018,11,26,9,45,293.5,150.5,1.6,14.35,269.5,103.29,85.92
2018,11,26,10,0,383.0,154.0,1.6,15.0,316.0,104.3,86.45
2018,11,26,10,15,417.5,156.0,1.6,15.5,342.0,105.61,87.29
2018,11,26,10,30,452.0,158.0,1.6,16.0,368.0,107.0,88.2
2018,11,26,10,45,394.0,176.5,1.55,16.45,364.5,140.63,100.35
2018,11,26,11,0,336.0,195.0,1.5,16.9,361.0,175.44,125.34
2018,11,26,11,15,261.0,209.5,1.5,17.25,340.0,196.46,144.71
2018,11,26,11,30,186.0,224.0,1.5,17.6,319.0,208.46,158.09
2018,11,26,11,45,196.0,224.5,1.5,17.9,325.0,227.04,173.68
2018,11,26,12,0,206.0,225.0,1.5,18.2,331.0,246.22,189.96
2018,11,26,12,15,269.5,212.5,1.5,18.5,349.5,281.76,218.31
2018,11,26,12,30,333.0,200.0,1.5,18.8,368.0,317.5,247.27
2018,11,26,12,45,319.0,197.5,1.55,19.1,355.5,329.56,258.55
2018,11,26,13,0,305.0,195.0,1.6,19.4,343.0,339.55,267.96
2018,11,26,13,15,264.5,192.5,1.55,19.25,317.0,333.01,264.37
2018,11,26,13,30,224.0,190.0,1.5,19.1,291.0,310.81,248.24
2018,11,26,13,45,276.0,172.0,1.45,19.0,289.5,350.41,281.05
2018,11,26,14,0,328.0,154.0,1.4,18.9,288.0,379.19,305.22
2018,11,26,14,15,434.5,124.0,1.25,18.4,286.5,448.28,361.09
2018,11,26,14,30,541.0,94.0,1.1,17.9,285.0,511.61,411.43
2018,11,26,14,45,384.0,88.5,0.95,17.35,216.5,399.88,324.9
2018,11,26,15,0,227.0,83.0,0.8,16.8,148.0,270.88,222.47
2018,11,26,15,15,115.0,50.5,0.8,16.8,83.5,151.89,124.55
2018,11,26,15,30,3.0,18.0,0.8,16.8,19.0,15.92,7.93
2018,11,26,15,45,22.5,22.5,0.8,16.0,26.0,40.95,29.65
2018,11,26,16,0,42.0,27.0,0.8,15.2,33.0,64.55,49.06
2018,11,26,16,15,33.0,22.0,0.85,14.9,25.5,55.95,37.65
2018,11,26,16,30,24.0,17.0,0.9,14.6,18.0,43.65,0.0
2018,11,26,16,45,12.0,8.5,0.9,14.3,9.0,15.49,0.0
2018,11,26,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.45,12.95,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.5,1.1,8.75,0.5,0.0,0.0
2018,11,27,7,0,0.0,1.0,1.1,8.9,1.0,0.0,0.0
2018,11,27,7,15,0.0,4.5,1.05,9.25,4.5,3.54,0.0
2018,11,27,7,30,0.0,8.0,1.0,9.6,8.0,6.06,0.0
2018,11,27,7,45,0.0,12.0,0.95,10.0,12.0,9.1,2.25
2018,11,27,8,0,0.0,16.0,0.9,10.4,16.0,12.15,5.21
2018,11,27,8,15,0.0,20.5,1.0,10.9,20.5,15.58,8.43
2018,11,27,8,30,0.0,25.0,1.1,11.4,25.0,19.03,11.61
2018,11,27,8,45,20.0,58.0,1.2,11.95,64.0,44.38,34.51
2018,11,27,9,0,40.0,91.0,1.3,12.5,103.0,66.8,54.5
2018,11,27,9,15,43.0,113.0,1.4,12.85,127.5,81.07,67.05
2018,11,27,9,30,46.0,135.0,1.5,13.2,152.0,94.84,79.03
2018,11,27,9,45,25.0,127.5,1.55,13.55,137.0,90.91,75.33
2018,11,27,10,0,4.0,120.0,1.6,13.9,122.0,88.68,73.17
2018,11,27,10,15,2.0,111.5,1.7,14.1,112.5,83.37,68.36
2018,11,27,10,30,0.0,103.0,1.8,14.3,103.0,77.78,63.32
2018,11,27,10,45,0.0,90.5,1.9,14.55,90.5,69.24,53.11
2018,11,27,11,0,0.0,78.0,2.0,14.8,78.0,59.93,45.19
2018,11,27,11,15,2.5,108.5,2.1,14.9,110.0,83.07,64.44
2018,11,27,11,30,5.0,139.0,2.2,15.0,142.0,106.32,83.63
2018,11,27,11,45,9.0,160.5,2.3,15.05,165.5,124.18,98.27
2018,11,27,12,0,13.0,182.0,2.4,15.1,189.0,143.09,113.8
2018,11,27,12,15,8.5,137.5,2.5,15.25,142.0,109.07,85.84
2018,11,27,12,30,4.0,93.0,2.6,15.4,95.0,73.29,56.17
2018,11,27,12,45,2.0,64.5,2.7,15.5,65.5,50.42,37.04
2018,11,27,13,0,0.0,36.0,2.8,15.6,36.0,27.52,17.73
2018,11,27,13,15,0.0,36.0,2.8,15.7,36.0,27.52,17.74
2018,11,27,13,30,0.0,36.0,2.8,15.8,36.0,27.51,17.76
2018,11,27,13,45,10.5,50.5,2.8,15.85,55.0,47.0,34.54
2018,11,27,14,0,21.0,65.0,2.8,15.9,74.0,66.8,51.61
2018,11,27,14,15,35.5,80.0,2.45,15.65,93.5,91.51,72.99
2018,11,27,14,30,50.0,95.0,2.1,15.4,113.0,119.01,96.66
2018,11,27,14,45,39.5,82.5,1.7,15.15,95.5,101.61,81.93
2018,11,27,15,0,29.0,70.0,1.3,14.9,78.0,83.39,66.38
2018,11,27,15,15,14.5,51.0,1.3,14.9,55.0,54.32,41.25
2018,11,27,15,30,0.0,32.0,1.3,14.9,32.0,24.4,15.16
2018,11,27,15,45,0.0,27.0,1.05,14.4,27.0,20.57,11.78
2018,11,27,16,0,0.0,22.0,0.8,13.9,22.0,16.75,8.3
2018,11,27,16,15,0.0,14.5,0.8,13.7,14.5,11.02,2.69
2018,11,27,16,30,0.0,7.0,0.8,13.5,7.0,5.31,0.0
2018,11,27,16,45,0.0,3.5,0.75,13.3,3.5,2.75,0.0
2018,11,27,17,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.45,12.8,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,28,6,45,17.0,2.0,0.55,12.65,1.5,0.0,0.0
2018,11,28,7,0,34.0,4.0,0.6,12.6,3.0,0.0,0.0
2018,11,28,7,15,56.5,14.0,0.65,12.9,16.5,11.02,0.0
2018,11,28,7,30,79.0,24.0,0.7,13.2,30.0,18.12,5.35
2018,11,28,7,45,76.0,39.5,0.8,13.55,48.0,29.39,19.37
2018,11,28,8,0,73.0,55.0,0.9,13.9,66.0,40.25,29.69
2018,11,28,8,15,95.0,71.5,0.95,14.25,90.5,51.66,40.17
2018,11,28,8,30,117.0,88.0,1.0,14.6,115.0,62.88,50.32
2018,11,28,8,45,160.0,101.5,1.1,14.95,146.0,72.41,58.82
2018,11,28,9,0,203.0,115.0,1.2,15.3,177.0,80.33,65.77
2018,11,28,9,15,170.0,123.0,1.15,15.6,179.0,86.97,71.47
2018,11,28,9,30,137.0,131.0,1.1,15.9,181.0,91.84,75.55
2018,11,28,9,45,81.5,138.0,1.05,16.2,168.5,97.93,80.63
2018,11,28,10,0,26.0,145.0,1.0,16.5,156.0,101.74,83.69
2018,11,28,10,15,23.0,150.0,1.0,16.8,160.0,108.62,89.39
2018,11,28,10,30,20.0,155.0,1.0,17.1,164.0,112.22,92.24
2018,11,28,10,45,68.0,170.0,1.0,17.45,203.0,123.23,95.07
2018,11,28,11,0,116.0,185.0,1.0,17.8,242.0,143.42,108.21
2018,11,28,11,15,129.0,171.0,1.05,18.05,235.5,147.46,110.45
2018,11,28,11,30,142.0,157.0,1.1,18.3,229.0,151.35,113.52
2018,11,28,11,45,401.5,139.5,1.15,18.55,343.5,225.76,165.7
2018,11,28,12,0,661.0,122.0,1.2,18.8,458.0,326.75,241.19
2018,11,28,12,15,759.5,98.5,1.4,18.9,481.5,382.58,287.35
2018,11,28,12,30,858.0,75.0,1.6,19.0,505.0,441.03,336.33
2018,11,28,12,45,823.5,81.0,1.8,19.15,485.5,472.96,366.0
2018,11,28,13,0,789.0,87.0,2.0,19.3,466.0,499.29,390.61
2018,11,28,13,15,756.0,90.0,2.2,19.2,441.5,518.65,409.59
2018,11,28,13,30,723.0,93.0,2.4,19.1,417.0,535.25,425.83
2018,11,28,13,45,707.0,90.5,2.55,19.0,392.0,551.07,441.02
2018,11,28,14,0,691.0,88.0,2.7,18.9,367.0,563.44,453.23
2018,11,28,14,15,707.5,78.5,2.7,18.65,344.5,586.13,473.13
2018,11,28,14,30,724.0,69.0,2.7,18.4,322.0,602.98,488.33
2018,11,28,14,45,653.5,70.0,2.7,18.1,279.5,575.7,468.43
2018,11,28,15,0,583.0,71.0,2.7,17.8,237.0,539.86,441.31
2018,11,28,15,15,403.5,74.0,2.7,17.8,180.5,415.12,341.65
2018,11,28,15,30,224.0,77.0,2.7,17.8,124.0,278.32,228.87
2018,11,28,15,45,152.0,62.5,2.5,17.05,91.5,212.75,173.4
2018,11,28,16,0,80.0,48.0,2.3,16.3,59.0,131.11,103.4
2018,11,28,16,15,46.0,31.5,2.45,16.0,37.5,87.57,60.38
2018,11,28,16,30,12.0,15.0,2.6,15.7,16.0,23.13,0.0
2018,11,28,16,45,6.0,7.5,2.75,15.4,8.0,10.28,0.0
2018,11,28,17,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
