Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,18,15,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.35,12.65,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.4,12.55,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.35,12.55,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.4,12.75,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.55,13.05,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.85,14.05,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.9,14.6,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,14.9,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.9,15.15,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,15.4,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.85,15.25,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,15.1,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,14.9,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.0,13.95,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.8,13.25,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.85,13.05,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.05,13.05,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.15,13.15,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,5.45,13.25,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,5.5,13.3,1.0,0.0,0.0
2018,11,29,7,15,0.0,2.5,5.7,13.4,2.5,1.97,0.0
2018,11,29,7,30,0.0,4.0,5.9,13.5,4.0,3.02,0.0
2018,11,29,7,45,0.0,5.0,6.05,13.6,5.0,3.78,0.0
2018,11,29,8,0,0.0,6.0,6.2,13.7,6.0,4.54,0.0
2018,11,29,8,15,0.0,7.5,6.3,13.75,7.5,5.68,0.0
2018,11,29,8,30,0.0,9.0,6.4,13.8,9.0,6.82,0.45
2018,11,29,8,45,17.0,41.5,6.5,13.9,46.5,32.63,23.62
2018,11,29,9,0,34.0,74.0,6.6,14.0,84.0,55.68,44.25
2018,11,29,9,15,17.0,63.5,6.5,14.05,68.5,48.66,37.96
2018,11,29,9,30,0.0,53.0,6.4,14.1,53.0,40.56,30.69
2018,11,29,9,45,64.0,85.0,6.35,14.15,111.5,62.69,50.34
2018,11,29,10,0,128.0,117.0,6.3,14.2,170.0,84.22,69.32
2018,11,29,10,15,90.5,130.5,6.2,14.15,169.0,91.92,76.0
2018,11,29,10,30,53.0,144.0,6.1,14.1,168.0,102.58,85.3
2018,11,29,10,45,27.5,112.5,5.95,14.1,125.0,84.58,65.48
2018,11,29,11,0,2.0,81.0,5.8,14.1,82.0,62.48,47.4
2018,11,29,11,15,24.0,112.5,5.8,14.15,124.5,89.23,68.93
2018,11,29,11,30,46.0,144.0,5.8,14.2,167.0,119.14,93.16
2018,11,29,11,45,95.0,181.0,5.75,14.3,229.0,166.18,130.96
2018,11,29,12,0,144.0,218.0,5.7,14.4,291.0,218.71,173.77
2018,11,29,12,15,155.5,208.5,5.65,14.55,286.5,227.91,182.2
2018,11,29,12,30,167.0,199.0,5.6,14.7,282.0,237.16,190.85
2018,11,29,12,45,192.5,189.5,5.55,14.85,283.0,252.91,204.84
2018,11,29,13,0,218.0,180.0,5.5,15.0,284.0,279.14,227.52
2018,11,29,13,15,267.5,177.5,5.4,15.05,300.0,317.88,260.61
2018,11,29,13,30,317.0,175.0,5.3,15.1,316.0,359.56,296.13
2018,11,29,13,45,270.5,150.5,5.2,15.15,266.0,322.3,266.84
2018,11,29,14,0,224.0,126.0,5.1,15.2,216.0,279.58,232.56
2018,11,29,14,15,289.5,116.5,4.75,15.05,223.0,323.31,270.56
2018,11,29,14,30,355.0,107.0,4.4,14.9,230.0,386.28,323.39
2018,11,29,14,45,307.0,101.5,4.05,14.75,199.5,358.13,300.0
2018,11,29,15,0,259.0,96.0,3.7,14.6,169.0,309.66,260.08
2018,11,29,15,15,273.0,78.0,3.7,14.6,144.5,323.75,271.72
2018,11,29,15,30,287.0,60.0,3.7,14.6,120.0,317.86,266.27
2018,11,29,15,45,273.5,51.5,2.9,13.95,98.5,303.59,251.98
2018,11,29,16,0,260.0,43.0,2.1,13.3,77.0,289.15,234.88
2018,11,29,16,15,169.0,29.0,2.1,12.9,48.0,207.91,150.91
2018,11,29,16,30,78.0,15.0,2.1,12.5,19.0,100.47,0.0
2018,11,29,16,45,39.0,7.5,2.05,12.1,9.5,34.31,0.0
2018,11,29,17,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,6,45,28.5,3.5,1.3,6.8,2.5,0.0,0.0
2018,11,30,7,0,57.0,7.0,1.3,6.8,5.0,0.0,0.0
2018,11,30,7,15,73.5,15.0,1.45,7.6,17.0,11.8,0.0
2018,11,30,7,30,90.0,23.0,1.6,8.4,29.0,17.39,2.8
2018,11,30,7,45,90.5,38.5,1.8,9.2,48.5,28.47,18.67
2018,11,30,8,0,91.0,54.0,2.0,10.0,68.0,39.56,29.44
2018,11,30,8,15,113.5,70.5,2.15,10.5,93.0,51.02,40.12
2018,11,30,8,30,136.0,87.0,2.3,11.0,118.0,62.27,50.45
2018,11,30,8,45,158.0,102.0,2.5,11.5,144.5,72.46,59.67
2018,11,30,9,0,180.0,117.0,2.7,12.0,171.0,82.47,68.56
2018,11,30,9,15,237.5,127.0,2.7,12.4,207.0,88.2,73.54
2018,11,30,9,30,295.0,137.0,2.7,12.8,243.0,95.2,79.55
2018,11,30,9,45,366.5,138.0,2.7,13.25,281.0,94.95,79.08
2018,11,30,10,0,438.0,139.0,2.7,13.7,319.0,96.3,80.02
2018,11,30,10,15,576.5,119.0,2.7,14.05,371.0,87.87,72.39
2018,11,30,10,30,715.0,99.0,2.7,14.4,423.0,76.06,61.83
2018,11,30,10,45,725.0,100.5,2.7,14.8,439.5,106.34,66.51
2018,11,30,11,0,735.0,102.0,2.7,15.2,456.0,154.22,93.3
2018,11,30,11,15,711.5,109.5,2.7,15.4,458.0,201.47,130.66
2018,11,30,11,30,688.0,117.0,2.7,15.6,460.0,245.68,169.99
2018,11,30,11,45,686.5,118.5,2.7,15.8,462.5,287.96,208.48
2018,11,30,12,0,685.0,120.0,2.7,16.0,465.0,328.97,246.24
2018,11,30,12,15,780.0,96.5,2.7,16.05,486.0,384.09,293.2
2018,11,30,12,30,875.0,73.0,2.7,16.1,507.0,441.48,342.31
2018,11,30,12,45,875.0,70.5,2.7,16.2,495.5,480.16,377.42
2018,11,30,13,0,875.0,68.0,2.7,16.3,484.0,516.46,409.91
2018,11,30,13,15,866.5,66.5,2.65,16.3,465.0,546.72,436.99
2018,11,30,13,30,858.0,65.0,2.6,16.3,446.0,573.82,460.97
2018,11,30,13,45,844.5,63.5,2.55,16.3,420.5,594.68,479.61
2018,11,30,14,0,831.0,62.0,2.5,16.3,395.0,617.27,498.92
2018,11,30,14,15,810.5,60.5,2.4,16.1,363.5,627.03,508.26
2018,11,30,14,30,790.0,59.0,2.3,15.9,332.0,632.94,514.26
2018,11,30,14,45,761.0,56.0,2.15,15.75,295.5,627.29,509.82
2018,11,30,15,0,732.0,53.0,2.0,15.6,259.0,617.71,501.82
2018,11,30,15,15,686.5,49.5,2.0,15.6,219.5,591.75,481.01
2018,11,30,15,30,641.0,46.0,2.0,15.6,180.0,561.91,455.93
2018,11,30,15,45,569.5,40.5,1.5,14.2,140.0,506.98,409.51
2018,11,30,16,0,498.0,35.0,1.0,12.8,100.0,458.73,364.15
2018,11,30,16,15,359.5,28.0,1.05,12.2,65.5,350.11,251.26
2018,11,30,16,30,221.0,21.0,1.1,11.6,31.0,212.84,0.0
2018,11,30,16,45,110.5,10.5,1.15,11.0,15.5,88.59,0.0
2018,11,30,17,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,1,6,45,11.0,3.0,2.9,10.45,2.5,0.0,0.0
2018,12,1,7,0,22.0,6.0,2.7,10.4,5.0,0.0,0.0
2018,12,1,7,15,22.0,9.0,2.85,10.75,9.0,7.08,0.0
2018,12,1,7,30,22.0,12.0,3.0,11.1,13.0,9.6,0.0
2018,12,1,7,45,41.5,19.5,3.15,11.45,24.5,15.48,7.38
2018,12,1,8,0,61.0,27.0,3.3,11.8,36.0,20.65,12.54
2018,12,1,8,15,30.5,34.0,3.2,12.05,38.5,26.42,17.96
2018,12,1,8,30,0.0,41.0,3.1,12.3,41.0,31.33,22.53
2018,12,1,8,45,0.0,41.5,3.05,12.5,41.5,31.7,22.95
2018,12,1,9,0,0.0,42.0,3.0,12.7,42.0,32.08,23.32
2018,12,1,9,15,0.0,50.0,3.25,12.9,50.0,38.24,28.84
2018,12,1,9,30,0.0,58.0,3.5,13.1,58.0,44.42,34.32
2018,12,1,9,45,35.5,99.5,3.75,13.3,114.0,73.52,60.17
2018,12,1,10,0,71.0,141.0,4.0,13.5,170.0,99.97,83.4
2018,12,1,10,15,230.5,143.0,4.15,13.65,245.0,97.8,81.3
2018,12,1,10,30,390.0,145.0,4.3,13.8,320.0,98.27,81.57
2018,12,1,10,45,480.5,123.0,4.45,13.9,347.5,105.65,72.8
2018,12,1,11,0,571.0,101.0,4.6,14.0,375.0,133.64,83.79
2018,12,1,11,15,575.5,104.5,4.7,14.15,385.5,173.48,114.62
2018,12,1,11,30,580.0,108.0,4.8,14.3,396.0,213.29,149.32
2018,12,1,11,45,719.5,93.5,4.9,14.4,453.0,277.45,201.07
2018,12,1,12,0,859.0,79.0,5.0,14.5,510.0,349.84,261.68
2018,12,1,12,15,710.5,111.0,4.95,14.6,465.5,367.49,284.96
2018,12,1,12,30,562.0,143.0,4.9,14.7,421.0,366.79,291.08
2018,12,1,12,45,457.5,160.5,4.9,14.8,383.0,364.77,293.65
2018,12,1,13,0,353.0,178.0,4.9,14.9,345.0,343.25,279.02
2018,12,1,13,15,398.0,147.0,4.8,14.85,328.5,369.34,302.49
2018,12,1,13,30,443.0,116.0,4.7,14.8,312.0,384.47,317.26
2018,12,1,13,45,352.0,121.5,4.65,14.8,271.5,354.7,294.04
2018,12,1,14,0,261.0,127.0,4.6,14.8,231.0,302.94,252.15
2018,12,1,14,15,369.5,109.0,4.5,14.6,243.5,382.88,320.27
2018,12,1,14,30,478.0,91.0,4.4,14.4,256.0,457.98,383.5
2018,12,1,14,45,530.0,80.0,4.3,14.25,244.0,495.66,415.17
2018,12,1,15,0,582.0,69.0,4.2,14.1,232.0,532.48,445.54
2018,12,1,15,15,579.5,61.0,4.2,14.1,202.5,531.77,444.09
2018,12,1,15,30,577.0,53.0,4.2,14.1,173.0,528.52,439.07
2018,12,1,15,45,501.0,47.0,3.5,13.2,134.5,470.65,388.71
2018,12,1,16,0,425.0,41.0,2.8,12.3,96.0,409.66,332.59
2018,12,1,16,15,297.0,31.0,2.65,11.7,62.5,304.98,220.93
2018,12,1,16,30,169.0,21.0,2.5,11.1,29.0,178.42,0.0
2018,12,1,16,45,84.5,10.5,2.3,10.5,14.5,69.57,0.0
2018,12,1,17,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,5.8,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.55,5.4,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.5,5.25,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,12,2,6,45,28.0,3.5,0.5,5.1,2.5,0.0,0.0
2018,12,2,7,0,56.0,7.0,0.5,5.0,5.0,0.0,0.0
2018,12,2,7,15,188.5,16.0,0.5,5.2,24.5,12.59,0.0
2018,12,2,7,30,321.0,25.0,0.5,5.4,44.0,21.02,0.59
2018,12,2,7,45,432.5,31.5,0.55,5.65,80.0,26.43,16.94
2018,12,2,8,0,544.0,38.0,0.6,5.9,116.0,34.87,25.71
2018,12,2,8,15,610.0,42.5,0.55,6.35,156.5,39.08,30.0
2018,12,2,8,30,676.0,47.0,0.5,6.8,197.0,43.42,34.19
2018,12,2,8,45,720.0,50.0,0.4,7.25,236.5,46.38,37.0
2018,12,2,9,0,764.0,53.0,0.3,7.7,276.0,49.4,39.77
2018,12,2,9,15,790.0,55.0,0.35,8.3,311.0,51.43,41.51
2018,12,2,9,30,816.0,57.0,0.4,8.9,346.0,53.48,43.22
2018,12,2,9,45,832.0,59.5,0.45,9.55,376.5,55.75,45.09
2018,12,2,10,0,848.0,62.0,0.5,10.2,407.0,63.74,52.07
2018,12,2,10,15,861.0,63.5,0.65,10.6,431.5,65.51,53.47
2018,12,2,10,30,874.0,65.0,0.8,11.0,456.0,67.2,54.81
2018,12,2,10,45,818.5,79.0,0.95,11.45,456.5,97.15,59.37
2018,12,2,11,0,763.0,93.0,1.1,11.9,457.0,151.54,91.5
2018,12,2,11,15,780.5,92.0,1.2,12.25,471.0,199.6,127.05
2018,12,2,11,30,798.0,91.0,1.3,12.6,485.0,248.55,168.54
2018,12,2,11,45,853.0,78.5,1.4,12.9,502.0,298.37,211.77
2018,12,2,12,0,908.0,66.0,1.5,13.2,519.0,352.87,259.89
2018,12,2,12,15,907.0,65.0,1.55,13.35,514.5,397.96,301.96
2018,12,2,12,30,906.0,64.0,1.6,13.5,510.0,440.95,341.57
2018,12,2,12,45,902.5,63.5,1.7,13.65,498.5,481.05,378.18
2018,12,2,13,0,899.0,63.0,1.8,13.8,487.0,518.58,411.91
2018,12,2,13,15,804.0,80.0,1.75,13.7,448.0,525.99,421.38
2018,12,2,13,30,709.0,97.0,1.7,13.6,409.0,523.44,422.21
2018,12,2,13,45,694.5,92.5,1.7,13.5,383.5,537.98,436.27
2018,12,2,14,0,680.0,88.0,1.7,13.4,358.0,549.09,447.18
2018,12,2,14,15,725.0,74.0,1.5,13.0,341.0,582.01,474.45
2018,12,2,14,30,770.0,60.0,1.3,12.6,324.0,616.7,502.05
2018,12,2,14,45,748.0,56.5,1.1,12.2,290.0,615.21,500.26
2018,12,2,15,0,726.0,53.0,0.9,11.8,256.0,610.07,494.92
2018,12,2,15,15,681.0,49.5,0.9,11.8,217.0,584.7,474.7
2018,12,2,15,30,636.0,46.0,0.9,11.8,178.0,555.45,450.32
2018,12,2,15,45,579.0,40.0,0.9,11.05,139.5,511.1,413.52
2018,12,2,16,0,522.0,34.0,0.9,10.3,101.0,463.52,369.95
2018,12,2,16,15,372.5,27.0,0.9,9.95,65.5,356.95,254.64
2018,12,2,16,30,223.0,20.0,0.9,9.6,30.0,212.6,0.0
2018,12,2,16,45,111.5,10.0,0.95,9.2,15.0,88.61,0.0
2018,12,2,17,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,3,7,15,0.0,5.5,1.35,3.1,5.5,4.33,0.0
2018,12,3,7,30,0.0,11.0,1.5,3.9,11.0,8.36,0.0
2018,12,3,7,45,14.0,23.5,1.65,4.7,25.5,18.29,9.87
2018,12,3,8,0,28.0,36.0,1.8,5.5,40.0,27.6,19.14
2018,12,3,8,15,14.0,51.0,1.85,6.1,53.0,38.23,29.16
2018,12,3,8,30,0.0,66.0,1.9,6.7,66.0,48.94,39.15
2018,12,3,8,45,43.0,88.5,1.95,7.35,101.0,63.86,52.81
2018,12,3,9,0,86.0,111.0,2.0,8.0,136.0,77.61,65.22
2018,12,3,9,15,163.5,124.5,1.95,8.8,179.5,87.28,73.73
2018,12,3,9,30,241.0,138.0,1.9,9.6,223.0,94.9,80.26
2018,12,3,9,45,414.5,123.0,1.9,10.4,284.0,86.45,72.37
2018,12,3,10,0,588.0,108.0,1.9,11.2,345.0,81.34,67.52
2018,12,3,10,15,726.5,86.5,1.95,11.45,397.5,68.25,55.72
2018,12,3,10,30,865.0,65.0,2.0,11.7,450.0,66.98,54.47
2018,12,3,10,45,821.0,77.0,2.1,11.95,454.0,93.63,57.4
2018,12,3,11,0,777.0,89.0,2.2,12.2,458.0,147.88,88.36
2018,12,3,11,15,603.5,131.5,2.25,12.35,422.0,194.82,131.37
2018,12,3,11,30,430.0,174.0,2.3,12.5,386.0,223.74,163.96
2018,12,3,11,45,381.0,187.0,2.35,12.6,375.5,246.46,186.9
2018,12,3,12,0,332.0,200.0,2.4,12.7,365.0,265.93,206.91
2018,12,3,12,15,478.5,165.0,2.4,12.8,400.5,319.38,249.83
2018,12,3,12,30,625.0,130.0,2.4,12.9,436.0,383.42,302.48
2018,12,3,12,45,541.0,145.5,2.4,12.95,406.0,386.69,309.43
2018,12,3,13,0,457.0,161.0,2.4,13.0,376.0,387.42,313.23
2018,12,3,13,15,423.5,160.0,2.4,13.05,353.0,392.59,319.71
2018,12,3,13,30,390.0,159.0,2.4,13.1,330.0,393.96,322.62
2018,12,3,13,45,410.5,145.0,2.35,13.15,316.0,411.55,338.54
2018,12,3,14,0,431.0,131.0,2.3,13.2,302.0,428.15,353.47
2018,12,3,14,15,333.0,132.0,2.15,12.95,257.5,366.53,304.61
2018,12,3,14,30,235.0,133.0,2.0,12.7,213.0,315.07,262.65
2018,12,3,14,45,212.0,119.5,1.9,12.45,186.0,293.99,246.05
2018,12,3,15,0,189.0,106.0,1.8,12.2,159.0,270.92,227.15
2018,12,3,15,15,159.5,92.0,1.8,12.2,132.0,240.77,201.58
2018,12,3,15,30,130.0,78.0,1.8,12.2,105.0,194.16,161.8
2018,12,3,15,45,70.0,60.0,1.7,11.1,74.0,132.16,107.97
2018,12,3,16,0,10.0,42.0,1.6,10.0,43.0,47.19,34.11
2018,12,3,16,15,5.0,27.0,1.6,9.6,27.5,28.63,15.65
2018,12,3,16,30,0.0,12.0,1.6,9.2,12.0,9.14,0.0
2018,12,3,16,45,0.0,6.0,1.6,8.8,6.0,4.72,0.0
2018,12,3,17,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.75,6.4,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,12,4,7,15,0.0,6.0,2.95,6.65,6.0,4.72,0.0
2018,12,4,7,30,0.0,12.0,3.1,6.9,12.0,9.13,0.0
2018,12,4,7,45,0.0,23.0,3.2,7.1,23.0,17.56,8.95
2018,12,4,8,0,0.0,34.0,3.3,7.3,34.0,25.91,17.41
2018,12,4,8,15,0.0,46.0,3.35,7.85,46.0,34.78,25.78
2018,12,4,8,30,0.0,58.0,3.4,8.4,58.0,43.57,33.98
2018,12,4,8,45,0.0,58.5,3.4,8.9,58.5,44.48,34.91
2018,12,4,9,0,0.0,59.0,3.4,9.4,59.0,45.21,35.59
2018,12,4,9,15,0.0,62.0,3.45,10.15,62.0,47.52,37.58
2018,12,4,9,30,0.0,65.0,3.5,10.9,65.0,49.83,39.53
2018,12,4,9,45,0.0,76.0,3.6,11.6,76.0,58.1,46.78
2018,12,4,10,0,0.0,87.0,3.7,12.3,87.0,66.05,53.68
2018,12,4,10,15,0.0,90.5,3.65,12.75,90.5,68.71,55.87
2018,12,4,10,30,0.0,94.0,3.6,13.2,94.0,71.34,58.03
2018,12,4,10,45,0.0,99.0,3.5,13.65,99.0,75.07,58.33
2018,12,4,11,0,0.0,104.0,3.4,14.1,104.0,78.93,61.41
2018,12,4,11,15,0.0,107.5,3.25,14.3,107.5,81.74,63.67
2018,12,4,11,30,0.0,111.0,3.1,14.5,111.0,84.58,65.97
2018,12,4,11,45,5.0,123.5,2.95,14.7,126.0,95.45,74.81
2018,12,4,12,0,10.0,136.0,2.8,14.9,141.0,107.11,84.35
2018,12,4,12,15,19.0,157.0,2.6,14.95,166.5,127.58,101.23
2018,12,4,12,30,28.0,178.0,2.4,15.0,192.0,154.4,123.4
2018,12,4,12,45,26.5,173.0,2.15,15.1,186.0,153.55,122.83
2018,12,4,13,0,25.0,168.0,1.9,15.2,180.0,145.59,116.43
2018,12,4,13,15,22.5,160.0,1.7,15.05,170.5,140.05,112.15
2018,12,4,13,30,20.0,152.0,1.5,14.9,161.0,134.17,107.53
2018,12,4,13,45,15.0,128.5,1.35,14.75,135.0,112.42,89.66
2018,12,4,14,0,10.0,105.0,1.2,14.6,109.0,89.88,70.95
2018,12,4,14,15,5.0,87.0,1.3,14.1,89.0,71.69,55.78
2018,12,4,14,30,0.0,69.0,1.4,13.6,69.0,53.11,40.01
2018,12,4,14,45,0.0,75.0,1.5,13.1,75.0,59.38,45.5
2018,12,4,15,0,0.0,81.0,1.6,12.6,81.0,67.34,52.36
2018,12,4,15,15,0.0,66.5,1.6,12.6,66.5,54.71,41.43
2018,12,4,15,30,0.0,52.0,1.6,12.6,52.0,41.74,30.13
2018,12,4,15,45,0.0,40.5,1.5,11.6,40.5,31.77,21.43
2018,12,4,16,0,0.0,29.0,1.4,10.6,29.0,22.15,12.88
2018,12,4,16,15,0.0,19.5,1.45,10.2,19.5,14.87,5.28
2018,12,4,16,30,0.0,10.0,1.5,9.8,10.0,7.6,0.0
2018,12,4,16,45,0.0,5.0,1.5,9.45,5.0,3.93,0.0
2018,12,4,17,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,5,7,15,0.0,4.0,2.75,8.4,4.0,3.15,0.0
2018,12,5,7,30,0.0,8.0,2.8,8.5,8.0,6.07,0.0
2018,12,5,7,45,170.0,23.5,2.85,8.6,46.5,18.01,9.07
2018,12,5,8,0,340.0,39.0,2.9,8.7,85.0,31.78,22.44
2018,12,5,8,15,362.5,40.5,2.9,8.9,104.5,32.63,23.72
2018,12,5,8,30,385.0,42.0,2.9,9.1,124.0,33.64,24.89
2018,12,5,8,45,192.5,55.5,2.9,9.3,96.5,40.49,31.24
2018,12,5,9,0,0.0,69.0,2.9,9.5,69.0,52.15,41.87
2018,12,5,9,15,0.0,74.5,2.85,9.85,74.5,56.38,45.65
2018,12,5,9,30,0.0,80.0,2.8,10.2,80.0,60.56,49.33
2018,12,5,9,45,13.5,102.0,2.75,10.55,107.5,76.07,63.13
2018,12,5,10,0,27.0,124.0,2.7,10.9,135.0,88.89,74.38
2018,12,5,10,15,77.0,151.0,2.7,11.35,184.5,106.17,89.45
2018,12,5,10,30,127.0,178.0,2.7,11.8,234.0,119.39,100.8
2018,12,5,10,45,136.0,187.5,2.7,12.25,249.5,130.38,102.77
2018,12,5,11,0,145.0,197.0,2.7,12.7,265.0,149.71,115.32
2018,12,5,11,15,109.5,183.5,2.65,13.05,235.5,149.03,115.28
2018,12,5,11,30,74.0,170.0,2.6,13.4,206.0,141.9,110.94
2018,12,5,11,45,68.5,162.5,2.55,13.75,196.0,141.41,111.06
2018,12,5,12,0,63.0,155.0,2.5,14.1,186.0,139.69,110.19
2018,12,5,12,15,269.5,153.0,2.4,14.3,284.0,225.99,177.55
2018,12,5,12,30,476.0,151.0,2.3,14.5,382.0,332.44,262.14
2018,12,5,12,45,604.5,123.0,2.2,14.7,409.5,397.87,315.47
2018,12,5,13,0,733.0,95.0,2.1,14.9,437.0,464.88,370.29
2018,12,5,13,15,597.5,118.5,2.05,14.85,390.0,449.52,361.34
2018,12,5,13,30,462.0,142.0,2.0,14.8,343.0,416.08,337.27
2018,12,5,13,45,380.0,147.0,1.95,14.8,306.0,393.08,320.54
2018,12,5,14,0,298.0,152.0,1.9,14.8,269.0,350.51,287.5
2018,12,5,14,15,281.5,141.0,1.8,14.55,244.5,341.62,281.7
2018,12,5,14,30,265.0,130.0,1.7,14.3,220.0,330.61,273.71
2018,12,5,14,45,236.5,118.0,1.6,14.1,192.0,308.16,255.9
2018,12,5,15,0,208.0,106.0,1.5,13.9,164.0,283.62,235.91
2018,12,5,15,15,164.0,92.0,1.5,13.9,133.5,243.43,202.15
2018,12,5,15,30,120.0,78.0,1.5,13.9,103.0,186.56,153.98
2018,12,5,15,45,97.5,62.5,1.3,12.85,79.5,156.8,128.14
2018,12,5,16,0,75.0,47.0,1.1,11.8,56.0,126.0,100.15
2018,12,5,16,15,46.5,31.0,1.15,11.35,36.0,87.47,58.95
2018,12,5,16,30,18.0,15.0,1.2,10.9,16.0,24.87,0.0
2018,12,5,16,45,9.0,7.5,1.2,10.45,8.0,12.38,0.0
2018,12,5,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,6,7,15,105.5,10.0,1.85,6.3,15.5,7.87,0.0
2018,12,6,7,30,211.0,20.0,2.2,6.8,31.0,16.55,0.0
2018,12,6,7,45,343.0,28.5,2.55,7.3,65.5,23.65,13.5
2018,12,6,8,0,475.0,37.0,2.9,7.8,100.0,30.94,21.73
2018,12,6,8,15,545.0,42.0,2.9,8.25,138.5,35.19,26.06
2018,12,6,8,30,615.0,47.0,2.9,8.7,177.0,42.88,33.28
2018,12,6,8,45,661.0,50.5,2.9,9.15,215.0,46.15,36.38
2018,12,6,9,0,707.0,54.0,2.9,9.6,253.0,49.49,39.43
2018,12,6,9,15,739.0,56.5,2.85,10.2,288.5,51.89,41.53
2018,12,6,9,30,771.0,59.0,2.8,10.8,324.0,54.31,43.59
2018,12,6,9,45,794.0,60.0,2.75,11.45,354.5,55.48,44.47
2018,12,6,10,0,817.0,61.0,2.7,12.1,385.0,56.67,45.36
2018,12,6,10,15,830.5,62.5,2.65,12.6,409.0,64.05,51.78
2018,12,6,10,30,844.0,64.0,2.6,13.1,433.0,65.74,53.11
2018,12,6,10,45,852.5,65.0,2.5,13.55,451.0,85.83,53.53
2018,12,6,11,0,861.0,66.0,2.4,14.0,469.0,137.54,77.18
2018,12,6,11,15,865.5,66.5,2.35,14.3,479.5,188.31,113.65
2018,12,6,11,30,870.0,67.0,2.3,14.6,490.0,238.48,156.24
2018,12,6,11,45,871.5,67.5,2.25,14.9,493.5,287.06,200.43
2018,12,6,12,0,873.0,68.0,2.2,15.2,497.0,334.34,244.24
2018,12,6,12,15,872.5,67.5,2.25,15.35,493.5,378.52,285.58
2018,12,6,12,30,872.0,67.0,2.3,15.5,490.0,420.78,324.69
2018,12,6,12,45,868.0,66.5,2.3,15.65,479.0,459.41,360.01
2018,12,6,13,0,864.0,66.0,2.3,15.8,468.0,495.53,392.46
2018,12,6,13,15,855.0,65.0,2.3,15.8,450.0,525.9,419.9
2018,12,6,13,30,846.0,64.0,2.3,15.8,432.0,553.16,444.28
2018,12,6,13,45,832.5,62.5,2.3,15.85,407.0,574.06,463.15
2018,12,6,14,0,819.0,61.0,2.3,15.9,382.0,596.53,482.58
2018,12,6,14,15,799.0,59.0,2.2,15.7,351.5,606.27,491.94
2018,12,6,14,30,779.0,57.0,2.1,15.5,321.0,612.23,497.98
2018,12,6,14,45,750.0,54.5,2.0,15.35,286.0,607.68,495.05
2018,12,6,15,0,721.0,52.0,1.9,15.2,251.0,599.27,488.04
2018,12,6,15,15,676.5,48.5,1.9,15.2,212.5,574.81,468.18
2018,12,6,15,30,632.0,45.0,1.9,15.2,174.0,546.52,444.08
2018,12,6,15,45,562.0,40.0,1.45,13.7,135.5,494.3,399.83
2018,12,6,16,0,492.0,35.0,1.0,12.2,97.0,448.89,356.45
2018,12,6,16,15,357.5,27.0,1.05,11.75,63.0,342.32,239.98
2018,12,6,16,30,223.0,19.0,1.1,11.3,29.0,176.58,0.0
2018,12,6,16,45,111.5,9.5,1.15,10.85,14.5,87.67,0.0
2018,12,6,17,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,7.95,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.65,7.1,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.75,6.2,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,7,7,15,30.0,9.0,0.85,6.05,10.5,7.08,0.0
2018,12,7,7,30,60.0,18.0,0.8,6.4,21.0,13.62,0.0
2018,12,7,7,45,118.0,32.0,0.75,6.8,45.0,23.94,13.51
2018,12,7,8,0,176.0,46.0,0.7,7.2,69.0,34.23,24.7
2018,12,7,8,15,204.0,60.5,0.7,7.55,96.0,44.56,34.6
2018,12,7,8,30,232.0,75.0,0.7,7.9,123.0,54.71,44.12
2018,12,7,8,45,247.5,89.0,0.75,8.25,149.5,64.22,52.9
2018,12,7,9,0,263.0,103.0,0.8,8.6,176.0,73.52,61.34
2018,12,7,9,15,304.5,112.5,0.8,8.9,208.0,80.23,67.33
2018,12,7,9,30,346.0,122.0,0.8,9.2,240.0,85.34,71.78
2018,12,7,9,45,373.5,129.0,0.75,9.55,267.0,89.75,75.53
2018,12,7,10,0,401.0,136.0,0.7,9.9,294.0,94.14,79.22
2018,12,7,10,15,410.5,144.5,0.7,10.4,315.0,99.13,83.36
2018,12,7,10,30,420.0,153.0,0.7,10.9,336.0,104.08,87.44
2018,12,7,10,45,538.5,133.5,0.75,11.45,378.0,106.17,76.95
2018,12,7,11,0,657.0,114.0,0.8,12.0,420.0,141.56,89.1
2018,12,7,11,15,770.0,91.0,0.8,12.7,457.5,186.84,116.76
2018,12,7,11,30,883.0,68.0,0.8,13.4,495.0,239.67,156.01
2018,12,7,11,45,885.5,67.5,0.75,14.15,498.5,288.38,199.27
2018,12,7,12,0,888.0,67.0,0.7,14.9,502.0,335.8,241.93
2018,12,7,12,15,887.0,66.5,0.75,15.35,498.0,380.51,282.64
2018,12,7,12,30,886.0,66.0,0.8,15.8,494.0,423.23,320.97
2018,12,7,12,45,883.0,65.0,0.85,16.25,483.5,462.43,355.65
2018,12,7,13,0,880.0,64.0,0.9,16.7,473.0,499.14,387.48
2018,12,7,13,15,871.5,63.5,0.95,16.7,455.0,530.9,415.46
2018,12,7,13,30,863.0,63.0,1.0,16.7,437.0,559.6,440.52
2018,12,7,13,45,848.5,62.0,1.05,16.75,412.0,581.08,459.6
2018,12,7,14,0,834.0,61.0,1.1,16.8,387.0,604.02,479.19
2018,12,7,14,15,813.5,59.5,1.05,16.6,356.5,614.54,488.82
2018,12,7,14,30,793.0,58.0,1.0,16.4,326.0,621.21,495.21
2018,12,7,14,45,762.0,55.0,0.95,16.2,290.0,615.08,491.4
2018,12,7,15,0,731.0,52.0,0.9,16.0,254.0,604.95,483.48
2018,12,7,15,15,686.5,49.0,0.9,16.0,215.5,581.35,464.83
2018,12,7,15,30,642.0,46.0,0.9,16.0,177.0,553.76,441.93
2018,12,7,15,45,461.0,45.0,0.9,14.6,128.0,433.41,348.89
2018,12,7,16,0,280.0,44.0,0.9,13.2,79.0,302.11,241.3
2018,12,7,16,15,209.0,30.5,0.9,12.75,51.0,237.1,165.6
2018,12,7,16,30,138.0,17.0,0.9,12.3,23.0,113.24,0.0
2018,12,7,16,45,69.0,8.5,0.95,11.9,11.5,56.25,0.0
2018,12,7,17,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,7.1,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,8,7,15,109.0,10.0,1.0,5.6,15.0,7.87,0.0
2018,12,8,7,30,218.0,20.0,1.0,6.1,30.0,16.65,0.0
2018,12,8,7,45,352.5,28.5,0.95,6.6,64.5,23.75,13.0
2018,12,8,8,0,487.0,37.0,0.9,7.1,99.0,31.05,21.83
2018,12,8,8,15,559.0,42.0,1.05,7.55,138.0,35.31,26.24
2018,12,8,8,30,631.0,47.0,1.2,8.0,177.0,43.04,33.53
2018,12,8,8,45,677.5,51.0,1.35,8.5,216.0,46.75,37.03
2018,12,8,9,0,724.0,55.0,1.5,9.0,255.0,50.5,40.46
2018,12,8,9,15,755.5,57.0,1.65,9.7,290.5,52.5,42.18
2018,12,8,9,30,787.0,59.0,1.8,10.4,326.0,54.54,43.88
2018,12,8,9,45,810.0,60.5,1.95,11.15,357.0,56.09,45.1
2018,12,8,10,0,833.0,62.0,2.1,11.9,388.0,57.67,46.31
2018,12,8,10,15,846.5,63.5,2.15,12.4,413.0,64.93,52.62
2018,12,8,10,30,860.0,65.0,2.2,12.9,438.0,66.64,53.96
2018,12,8,10,45,869.0,66.0,2.3,13.4,456.0,82.77,53.48
2018,12,8,11,0,878.0,67.0,2.4,13.9,474.0,135.42,75.83
2018,12,8,11,15,883.0,67.5,2.4,14.15,485.0,187.21,112.17
2018,12,8,11,30,888.0,68.0,2.4,14.4,496.0,238.42,155.27
2018,12,8,11,45,879.5,70.5,2.4,14.7,497.0,287.14,199.93
2018,12,8,12,0,871.0,73.0,2.4,15.0,498.0,333.65,243.54
2018,12,8,12,15,867.0,73.5,2.35,15.05,494.0,377.62,284.84
2018,12,8,12,30,863.0,74.0,2.3,15.1,490.0,419.87,324.0
2018,12,8,12,45,862.0,73.0,2.3,15.2,480.5,460.17,360.69
2018,12,8,13,0,861.0,72.0,2.3,15.3,471.0,498.17,394.68
2018,12,8,13,15,851.0,71.0,2.25,15.25,452.5,529.05,422.47
2018,12,8,13,30,841.0,70.0,2.2,15.2,434.0,556.71,447.06
2018,12,8,13,45,826.0,68.5,2.15,15.15,409.0,577.61,465.87
2018,12,8,14,0,811.0,67.0,2.1,15.1,384.0,594.87,481.39
2018,12,8,14,15,789.5,65.0,1.9,14.85,353.0,603.77,489.65
2018,12,8,14,30,768.0,63.0,1.7,14.6,322.0,608.78,494.36
2018,12,8,14,45,737.0,60.0,1.5,14.35,286.5,602.31,489.66
2018,12,8,15,0,706.0,57.0,1.3,14.1,251.0,591.82,480.59
2018,12,8,15,15,658.5,53.0,1.3,14.1,212.5,564.55,458.75
2018,12,8,15,30,611.0,49.0,1.3,14.1,174.0,540.45,438.06
2018,12,8,15,45,537.5,43.5,1.15,12.75,135.0,486.75,393.82
2018,12,8,16,0,464.0,38.0,1.0,11.4,96.0,430.12,343.2
2018,12,8,16,15,331.0,29.0,1.05,10.95,62.5,323.32,227.35
2018,12,8,16,30,198.0,20.0,1.1,10.5,29.0,158.82,0.0
2018,12,8,16,45,99.0,10.0,1.15,10.05,14.5,78.88,0.0
2018,12,8,17,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
