Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,11,15,26.5,164.5,2.5,16.15,176.5,121.95,95.52
2018,12,19,11,30,30.0,173.0,2.6,16.4,187.0,132.36,103.77
2018,12,19,11,45,33.0,181.5,2.75,16.65,197.0,143.35,112.69
2018,12,19,12,0,36.0,190.0,2.9,16.9,207.0,155.05,122.3
2018,12,19,12,15,37.0,186.5,2.9,17.0,204.0,157.68,124.66
2018,12,19,12,30,38.0,183.0,2.9,17.1,201.0,160.1,126.92
2018,12,19,12,45,20.0,163.5,2.85,17.25,173.0,136.07,107.64
2018,12,19,13,0,2.0,144.0,2.8,17.4,145.0,113.93,89.61
2018,12,19,13,15,9.5,145.0,2.7,17.35,149.0,119.74,94.59
2018,12,19,13,30,17.0,146.0,2.6,17.3,153.0,126.4,100.32
2018,12,19,13,45,36.0,145.0,2.45,17.25,159.0,147.33,118.05
2018,12,19,14,0,55.0,144.0,2.3,17.2,165.0,162.42,131.04
2018,12,19,14,15,182.0,118.5,2.05,17.0,181.5,245.59,201.63
2018,12,19,14,30,309.0,93.0,1.8,16.8,198.0,325.13,268.08
2018,12,19,14,45,294.0,80.0,1.55,16.6,171.5,310.86,256.68
2018,12,19,15,0,279.0,67.0,1.3,16.4,145.0,293.95,243.18
2018,12,19,15,15,461.0,56.5,1.3,16.4,162.5,426.33,350.22
2018,12,19,15,30,643.0,46.0,1.3,16.4,180.0,545.72,439.98
2018,12,19,15,45,559.0,41.0,0.9,15.5,139.5,485.37,387.98
2018,12,19,16,0,475.0,36.0,0.5,14.6,99.0,431.12,338.78
2018,12,19,16,15,327.0,27.0,0.4,14.45,63.0,317.1,229.46
2018,12,19,16,30,179.0,18.0,0.3,14.3,27.0,180.33,0.0
2018,12,19,16,45,89.5,9.0,0.25,14.1,13.5,70.82,0.0
2018,12,19,17,0,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.25,13.7,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.35,12.9,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,20,7,15,0.0,1.0,1.8,6.55,1.0,0.0,0.0
2018,12,20,7,30,0.0,2.0,1.7,6.6,2.0,1.57,0.0
2018,12,20,7,45,0.0,4.5,1.65,6.7,4.5,3.4,0.0
2018,12,20,8,0,0.0,7.0,1.6,6.8,7.0,5.3,0.0
2018,12,20,8,15,0.0,9.0,1.55,6.95,9.0,6.82,0.46
2018,12,20,8,30,0.0,11.0,1.5,7.1,11.0,8.34,1.94
2018,12,20,8,45,0.0,22.5,1.45,7.3,22.5,17.11,10.06
2018,12,20,9,0,0.0,34.0,1.4,7.5,34.0,25.93,18.21
2018,12,20,9,15,0.0,34.5,1.35,7.75,34.5,26.31,18.58
2018,12,20,9,30,0.0,35.0,1.3,8.0,35.0,26.7,18.92
2018,12,20,9,45,9.0,69.5,1.25,8.3,73.0,53.37,43.22
2018,12,20,10,0,18.0,104.0,1.2,8.6,111.0,77.45,64.85
2018,12,20,10,15,14.0,114.0,1.2,8.8,119.5,84.43,70.94
2018,12,20,10,30,10.0,124.0,1.2,9.0,128.0,91.3,76.92
2018,12,20,10,45,15.0,143.0,1.2,9.15,149.5,103.94,88.02
2018,12,20,11,0,20.0,162.0,1.2,9.3,171.0,118.43,95.57
2018,12,20,11,15,20.0,159.0,1.2,9.4,168.0,119.25,95.84
2018,12,20,11,30,20.0,156.0,1.2,9.5,165.0,119.63,96.04
2018,12,20,11,45,11.0,148.0,1.2,9.6,153.0,114.07,91.73
2018,12,20,12,0,2.0,140.0,1.2,9.7,141.0,107.12,86.2
2018,12,20,12,15,2.5,136.0,1.2,9.75,137.0,105.07,84.47
2018,12,20,12,30,3.0,132.0,1.2,9.8,133.0,102.92,82.68
2018,12,20,12,45,3.0,126.5,1.25,9.85,127.5,99.32,79.69
2018,12,20,13,0,3.0,121.0,1.3,9.9,122.0,95.59,76.61
2018,12,20,13,15,1.5,108.5,1.3,9.9,109.0,85.27,67.91
2018,12,20,13,30,0.0,96.0,1.3,9.9,96.0,74.61,58.88
2018,12,20,13,45,0.0,98.5,1.3,9.95,98.5,77.12,61.12
2018,12,20,14,0,0.0,101.0,1.3,10.0,101.0,79.97,63.62
2018,12,20,14,15,0.0,100.5,1.2,9.95,100.5,80.56,64.21
2018,12,20,14,30,0.0,100.0,1.1,9.9,100.0,81.63,65.2
2018,12,20,14,45,13.5,99.0,1.0,9.85,103.0,92.05,74.55
2018,12,20,15,0,27.0,98.0,0.9,9.8,106.0,114.21,93.81
2018,12,20,15,15,25.0,87.5,0.9,9.8,94.0,106.02,86.57
2018,12,20,15,30,23.0,77.0,0.9,9.8,82.0,98.24,79.51
2018,12,20,15,45,13.5,61.0,0.6,9.5,64.0,67.43,52.48
2018,12,20,16,0,4.0,45.0,0.3,9.2,46.0,45.87,33.19
2018,12,20,16,15,2.0,30.0,0.3,9.05,30.5,29.95,17.7
2018,12,20,16,30,0.0,15.0,0.3,8.9,15.0,11.45,0.0
2018,12,20,16,45,0.0,7.5,0.3,8.8,7.5,5.9,0.0
2018,12,20,17,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.35,8.65,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,8.6,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.35,10.55,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.35,10.55,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,21,7,15,24.5,3.5,0.45,10.5,4.0,0.0,0.0
2018,12,21,7,30,49.0,7.0,0.5,10.6,8.0,5.51,0.0
2018,12,21,7,45,109.5,17.5,0.5,10.65,26.5,13.34,0.0
2018,12,21,8,0,170.0,28.0,0.5,10.7,45.0,21.28,12.23
2018,12,21,8,15,375.0,36.0,0.6,10.95,97.0,29.45,20.38
2018,12,21,8,30,580.0,44.0,0.7,11.2,149.0,37.0,27.5
2018,12,21,8,45,426.5,44.5,0.75,11.45,131.5,35.89,26.74
2018,12,21,9,0,273.0,45.0,0.8,11.7,114.0,34.38,25.49
2018,12,21,9,15,136.5,42.0,0.95,12.05,76.5,30.46,21.96
2018,12,21,9,30,0.0,39.0,1.1,12.4,39.0,29.77,21.32
2018,12,21,9,45,8.5,68.0,1.2,12.75,71.0,52.29,41.48
2018,12,21,10,0,17.0,97.0,1.3,13.1,103.0,72.76,59.57
2018,12,21,10,15,19.0,118.0,1.4,13.45,125.5,87.1,72.04
2018,12,21,10,30,21.0,139.0,1.5,13.8,148.0,101.03,84.06
2018,12,21,10,45,10.5,107.5,1.6,14.15,112.0,80.7,66.02
2018,12,21,11,0,0.0,76.0,1.7,14.5,76.0,58.36,44.06
2018,12,21,11,15,0.0,95.0,1.75,14.75,95.0,72.46,55.87
2018,12,21,11,30,0.0,114.0,1.8,15.0,114.0,86.45,67.48
2018,12,21,11,45,6.0,128.0,1.85,15.25,131.0,98.42,77.11
2018,12,21,12,0,12.0,142.0,1.9,15.5,148.0,111.32,87.57
2018,12,21,12,15,18.5,160.0,1.95,15.6,169.0,128.44,101.62
2018,12,21,12,30,25.0,178.0,2.0,15.7,190.0,146.91,116.83
2018,12,21,12,45,15.0,162.5,2.05,15.8,169.5,133.04,105.68
2018,12,21,13,0,5.0,147.0,2.1,15.9,149.0,117.69,93.19
2018,12,21,13,15,3.5,134.0,2.1,15.85,135.5,107.38,84.79
2018,12,21,13,30,2.0,121.0,2.1,15.8,122.0,96.64,75.96
2018,12,21,13,45,1.0,95.0,2.05,15.8,95.5,74.71,57.69
2018,12,21,14,0,0.0,69.0,2.0,15.8,69.0,52.93,39.4
2018,12,21,14,15,0.0,68.5,1.95,15.55,68.5,52.54,39.19
2018,12,21,14,30,0.0,68.0,1.9,15.3,68.0,52.24,39.0
2018,12,21,14,45,61.5,69.5,1.9,15.1,86.5,111.82,91.12
2018,12,21,15,0,123.0,71.0,1.9,14.9,105.0,173.23,143.98
2018,12,21,15,15,138.5,58.0,1.9,14.9,91.0,173.28,144.19
2018,12,21,15,30,154.0,45.0,1.9,14.9,77.0,172.25,143.25
2018,12,21,15,45,126.5,38.0,1.45,13.35,60.5,148.09,122.04
2018,12,21,16,0,99.0,31.0,1.0,11.8,44.0,123.59,99.61
2018,12,21,16,15,49.5,20.0,1.1,11.5,26.5,75.26,53.75
2018,12,21,16,30,0.0,9.0,1.2,11.2,9.0,6.83,0.0
2018,12,21,16,45,0.0,4.5,1.3,10.9,4.5,3.54,0.0
2018,12,21,17,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,3.25,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,22,7,15,60.0,6.5,1.2,3.45,7.5,0.0,0.0
2018,12,22,7,30,120.0,13.0,1.2,4.1,15.0,10.23,0.0
2018,12,22,7,45,174.0,24.5,1.25,4.7,37.0,18.61,0.0
2018,12,22,8,0,228.0,36.0,1.3,5.3,59.0,27.27,17.54
2018,12,22,8,15,285.5,46.0,1.35,5.8,88.5,34.81,25.58
2018,12,22,8,30,343.0,56.0,1.4,6.3,118.0,42.32,32.84
2018,12,22,8,45,336.5,69.0,1.5,6.8,141.5,51.24,41.21
2018,12,22,9,0,330.0,82.0,1.6,7.3,165.0,59.85,49.17
2018,12,22,9,15,265.5,102.5,1.55,7.65,176.0,73.32,61.42
2018,12,22,9,30,201.0,123.0,1.5,8.0,187.0,85.2,72.07
2018,12,22,9,45,210.5,135.5,1.45,8.4,208.5,92.94,78.86
2018,12,22,10,0,220.0,148.0,1.4,8.8,230.0,100.51,85.41
2018,12,22,10,15,224.5,160.5,1.3,9.05,249.0,107.84,91.72
2018,12,22,10,30,229.0,173.0,1.2,9.3,268.0,115.01,97.84
2018,12,22,10,45,306.5,169.0,1.05,9.55,302.5,114.19,96.87
2018,12,22,11,0,384.0,165.0,0.9,9.8,337.0,132.23,96.79
2018,12,22,11,15,384.5,168.5,0.9,10.1,345.0,162.43,116.01
2018,12,22,11,30,385.0,172.0,0.9,10.4,353.0,192.39,139.63
2018,12,22,11,45,271.5,187.0,0.9,10.7,315.0,202.61,153.86
2018,12,22,12,0,158.0,202.0,0.9,11.0,277.0,199.37,156.63
2018,12,22,12,15,92.0,190.5,0.9,11.35,234.0,177.96,141.86
2018,12,22,12,30,26.0,179.0,0.9,11.7,191.0,147.97,118.95
2018,12,22,12,45,16.5,169.0,0.9,12.05,176.5,138.82,111.67
2018,12,22,13,0,7.0,159.0,0.9,12.4,162.0,128.45,103.16
2018,12,22,13,15,35.5,164.0,0.95,12.4,179.5,155.9,126.25
2018,12,22,13,30,64.0,169.0,1.0,12.4,197.0,180.46,147.01
2018,12,22,13,45,71.5,166.0,1.05,12.4,195.5,187.98,153.71
2018,12,22,14,0,79.0,163.0,1.1,12.4,194.0,196.31,161.17
2018,12,22,14,15,50.0,141.5,1.1,12.3,160.5,161.93,132.7
2018,12,22,14,30,21.0,120.0,1.1,12.2,127.0,115.01,93.2
2018,12,22,14,45,65.0,106.5,1.05,12.1,125.5,143.92,118.94
2018,12,22,15,0,109.0,93.0,1.0,12.0,124.0,177.18,147.87
2018,12,22,15,15,113.5,83.0,1.0,12.0,111.0,174.94,145.87
2018,12,22,15,30,118.0,73.0,1.0,12.0,98.0,172.69,143.58
2018,12,22,15,45,96.0,57.5,0.9,11.1,75.0,142.55,117.32
2018,12,22,16,0,74.0,42.0,0.8,10.2,52.0,110.68,88.9
2018,12,22,16,15,51.0,30.0,0.8,10.0,36.0,83.23,60.63
2018,12,22,16,30,28.0,18.0,0.8,9.8,20.0,47.1,0.0
2018,12,22,16,45,14.0,9.0,0.85,9.65,10.0,17.06,0.0
2018,12,22,17,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.45,8.9,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.65,7.1,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.6,7.25,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.55,7.3,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.45,7.3,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.4,7.3,0.0,0.0,0.0
2018,12,23,7,15,28.5,5.0,0.35,7.55,5.5,0.0,0.0
2018,12,23,7,30,57.0,10.0,0.3,7.8,11.0,7.87,0.0
2018,12,23,7,45,33.5,22.0,0.25,8.05,23.0,16.54,0.0
2018,12,23,8,0,10.0,34.0,0.2,8.3,35.0,25.26,15.61
2018,12,23,8,15,21.0,49.5,0.2,8.65,53.0,36.21,26.59
2018,12,23,8,30,32.0,65.0,0.2,9.0,71.0,47.04,36.78
2018,12,23,8,45,35.5,79.5,0.25,9.3,87.5,57.05,46.08
2018,12,23,9,0,39.0,94.0,0.3,9.6,104.0,66.9,55.07
2018,12,23,9,15,26.5,98.0,0.3,10.35,105.0,70.28,58.02
2018,12,23,9,30,14.0,102.0,0.3,11.1,106.0,74.77,61.87
2018,12,23,9,45,82.0,123.0,0.35,11.85,153.0,85.9,71.5
2018,12,23,10,0,150.0,144.0,0.4,12.6,200.0,99.46,83.11
2018,12,23,10,15,180.5,156.0,0.65,13.2,228.0,107.23,89.63
2018,12,23,10,30,211.0,168.0,0.9,13.8,256.0,114.86,95.99
2018,12,23,10,45,156.0,178.0,1.15,14.4,244.5,119.72,99.91
2018,12,23,11,0,101.0,188.0,1.4,15.0,233.0,134.78,104.91
2018,12,23,11,15,153.5,194.0,1.45,15.2,265.0,152.86,115.85
2018,12,23,11,30,206.0,200.0,1.5,15.4,297.0,179.01,134.36
2018,12,23,11,45,218.5,200.5,1.55,15.55,304.0,198.14,150.05
2018,12,23,12,0,231.0,201.0,1.6,15.7,311.0,221.04,169.52
2018,12,23,12,15,461.5,152.0,1.6,15.7,371.0,279.52,212.39
2018,12,23,12,30,692.0,103.0,1.6,15.7,431.0,355.54,271.7
2018,12,23,12,45,549.0,128.5,1.65,15.7,385.5,355.39,277.74
2018,12,23,13,0,406.0,154.0,1.7,15.7,340.0,336.42,267.24
2018,12,23,13,15,274.0,167.0,1.65,15.55,290.5,294.86,236.96
2018,12,23,13,30,142.0,180.0,1.6,15.4,241.0,242.49,196.05
2018,12,23,13,45,139.5,161.5,1.6,15.3,219.0,232.72,189.35
2018,12,23,14,0,137.0,143.0,1.6,15.2,197.0,221.29,181.0
2018,12,23,14,15,100.5,128.0,1.55,15.0,166.0,190.82,156.29
2018,12,23,14,30,64.0,113.0,1.5,14.8,135.0,144.89,118.23
2018,12,23,14,45,107.5,112.0,1.45,14.55,144.5,191.9,158.59
2018,12,23,15,0,151.0,111.0,1.4,14.3,154.0,229.32,190.38
2018,12,23,15,15,116.0,94.0,1.4,14.3,124.0,191.74,158.51
2018,12,23,15,30,81.0,77.0,1.4,14.3,94.0,152.0,124.46
2018,12,23,15,45,43.0,54.0,1.1,13.1,63.0,85.64,67.93
2018,12,23,16,0,5.0,31.0,0.8,11.9,32.0,27.3,17.42
2018,12,23,16,15,2.5,20.0,0.8,11.65,20.5,17.05,7.83
2018,12,23,16,30,0.0,9.0,0.8,11.4,9.0,6.83,0.0
2018,12,23,16,45,0.0,4.5,0.8,11.15,4.5,3.54,0.0
2018,12,23,17,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,23,17,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,10.7,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,9.75,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.35,9.7,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.35,9.6,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,24,7,15,0.0,1.5,1.5,8.95,1.5,0.0,0.0
2018,12,24,7,30,0.0,3.0,1.6,9.3,3.0,2.36,0.0
2018,12,24,7,45,0.0,6.5,1.65,9.65,6.5,4.92,0.0
2018,12,24,8,0,0.0,10.0,1.7,10.0,10.0,7.58,0.64
2018,12,24,8,15,0.0,14.0,1.9,10.35,14.0,10.63,3.73
2018,12,24,8,30,0.0,18.0,2.1,10.7,18.0,13.68,6.62
2018,12,24,8,45,2.5,42.5,2.25,11.1,43.0,32.52,23.7
2018,12,24,9,0,5.0,67.0,2.4,11.5,68.0,50.3,39.79
2018,12,24,9,15,30.5,95.0,2.5,11.85,104.5,68.51,56.13
2018,12,24,9,30,56.0,123.0,2.6,12.2,141.0,86.15,71.8
2018,12,24,9,45,46.5,117.5,2.65,12.55,133.5,83.9,69.65
2018,12,24,10,0,37.0,112.0,2.7,12.9,126.0,81.13,67.03
2018,12,24,10,15,18.5,113.0,2.85,13.45,120.0,83.8,69.17
2018,12,24,10,30,0.0,114.0,3.0,14.0,114.0,84.54,69.59
2018,12,24,10,45,0.5,118.0,3.2,14.55,118.0,87.52,71.97
2018,12,24,11,0,1.0,122.0,3.4,15.1,122.0,90.9,71.29
2018,12,24,11,15,1.0,112.5,3.5,15.35,112.5,85.02,66.22
2018,12,24,11,30,1.0,103.0,3.6,15.6,103.0,78.63,60.76
2018,12,24,11,45,0.5,79.0,3.75,15.85,79.0,60.81,45.76
2018,12,24,12,0,0.0,55.0,3.9,16.1,55.0,42.14,30.02
2018,12,24,12,15,0.0,46.5,3.9,15.9,46.5,35.59,24.53
2018,12,24,12,30,0.0,38.0,3.9,15.7,38.0,29.06,19.02
2018,12,24,12,45,23.5,48.5,3.9,15.55,59.5,48.14,35.0
2018,12,24,13,0,47.0,59.0,3.9,15.4,81.0,72.53,55.75
2018,12,24,13,15,56.5,86.0,3.8,15.2,111.5,104.09,82.66
2018,12,24,13,30,66.0,113.0,3.7,15.0,142.0,137.92,111.42
2018,12,24,13,45,58.0,106.0,3.6,14.8,130.5,122.04,98.51
2018,12,24,14,0,50.0,99.0,3.5,14.6,119.0,113.99,92.07
2018,12,24,14,15,45.0,99.0,3.4,14.5,116.0,113.95,92.25
2018,12,24,14,30,40.0,99.0,3.3,14.4,113.0,114.07,92.48
2018,12,24,14,45,126.0,82.5,3.2,14.25,119.5,182.37,152.13
2018,12,24,15,0,212.0,66.0,3.1,14.1,126.0,244.98,206.21
2018,12,24,15,15,253.0,66.0,3.1,14.1,127.5,282.13,237.27
2018,12,24,15,30,294.0,66.0,3.1,14.1,129.0,320.09,267.92
2018,12,24,15,45,269.5,57.0,3.4,13.95,105.5,298.65,248.26
2018,12,24,16,0,245.0,48.0,3.7,13.8,82.0,276.57,226.32
2018,12,24,16,15,172.5,34.5,3.95,13.7,54.5,212.63,162.63
2018,12,24,16,30,100.0,21.0,4.2,13.6,27.0,129.1,11.9
2018,12,24,16,45,50.0,10.5,4.4,13.5,13.5,43.92,0.0
2018,12,24,17,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,25,7,15,59.5,5.5,1.55,5.45,6.5,0.0,0.0
2018,12,25,7,30,119.0,11.0,1.6,6.2,13.0,8.65,0.0
2018,12,25,7,45,294.0,19.0,1.7,7.0,43.0,15.79,0.0
2018,12,25,8,0,469.0,27.0,1.8,7.8,73.0,24.85,15.04
2018,12,25,8,15,500.0,30.0,1.95,8.3,100.0,27.57,18.82
2018,12,25,8,30,531.0,33.0,2.1,8.8,127.0,30.37,21.74
2018,12,25,8,45,637.5,37.5,2.3,9.25,177.5,35.14,26.25
2018,12,25,9,0,744.0,42.0,2.5,9.7,228.0,43.59,34.0
2018,12,25,9,15,775.5,44.5,2.7,10.25,264.5,46.82,36.92
2018,12,25,9,30,807.0,47.0,2.9,10.8,301.0,49.97,39.7
2018,12,25,9,45,825.5,50.5,3.1,11.35,333.5,53.6,42.85
2018,12,25,10,0,844.0,54.0,3.3,11.9,366.0,57.11,45.86
2018,12,25,10,15,861.5,55.0,3.6,12.35,393.0,58.71,47.15
2018,12,25,10,30,879.0,56.0,3.9,12.8,420.0,60.24,48.36
2018,12,25,10,45,892.0,56.0,4.15,13.25,440.5,60.91,48.8
2018,12,25,11,0,905.0,56.0,4.4,13.7,461.0,96.74,53.81
2018,12,25,11,15,911.5,56.0,4.5,13.95,474.0,149.56,82.84
2018,12,25,11,30,918.0,56.0,4.6,14.2,487.0,202.02,123.29
2018,12,25,11,45,922.5,56.0,4.75,14.5,493.0,253.48,168.73
2018,12,25,12,0,927.0,56.0,4.9,14.8,499.0,303.94,215.75
2018,12,25,12,15,927.0,56.5,4.9,15.0,498.5,352.24,261.7
2018,12,25,12,30,927.0,57.0,4.9,15.2,498.0,398.74,305.79
2018,12,25,12,45,920.5,58.0,4.95,15.4,489.0,441.1,345.92
2018,12,25,13,0,914.0,59.0,5.0,15.6,480.0,480.81,382.98
2018,12,25,13,15,906.5,58.5,5.0,15.65,463.5,515.68,415.46
2018,12,25,13,30,899.0,58.0,5.0,15.7,447.0,547.53,444.75
2018,12,25,13,45,887.5,56.0,4.95,15.7,423.5,572.32,467.8
2018,12,25,14,0,876.0,54.0,4.9,15.7,400.0,593.62,487.51
2018,12,25,14,15,858.0,53.0,4.7,15.5,371.0,608.61,501.56
2018,12,25,14,30,840.0,52.0,4.5,15.3,342.0,619.94,512.14
2018,12,25,14,45,813.5,50.0,4.25,15.1,307.0,620.74,513.63
2018,12,25,15,0,787.0,48.0,4.0,14.9,272.0,623.99,515.68
2018,12,25,15,15,747.5,45.0,4.0,14.9,233.5,607.05,501.44
2018,12,25,15,30,708.0,42.0,4.0,14.9,195.0,586.26,483.04
2018,12,25,15,45,645.0,38.0,3.35,13.35,155.5,543.73,446.87
2018,12,25,16,0,582.0,34.0,2.7,11.8,116.0,497.55,404.58
2018,12,25,16,15,462.0,29.0,2.55,11.2,80.0,405.15,313.5
2018,12,25,16,30,342.0,24.0,2.4,10.6,44.0,306.69,61.6
2018,12,25,16,45,206.5,15.5,2.3,9.95,24.5,159.59,0.0
2018,12,25,17,0,71.0,7.0,2.2,9.3,5.0,0.0,0.0
2018,12,25,17,15,35.5,3.5,2.25,9.1,2.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.25,3.6,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,26,7,15,31.5,4.5,1.15,4.45,5.0,0.0,0.0
2018,12,26,7,30,63.0,9.0,1.1,5.0,10.0,7.08,0.0
2018,12,26,7,45,120.0,20.0,1.0,5.5,29.0,15.18,0.0
2018,12,26,8,0,177.0,31.0,0.9,6.0,48.0,23.46,13.97
2018,12,26,8,15,135.5,47.5,1.15,6.75,64.5,35.1,25.66
2018,12,26,8,30,94.0,64.0,1.4,7.5,81.0,46.52,36.42
2018,12,26,8,45,132.5,79.0,1.65,8.25,109.0,57.05,46.19
2018,12,26,9,0,171.0,94.0,1.9,9.0,137.0,66.57,54.87
2018,12,26,9,15,291.0,97.5,2.15,9.55,183.5,70.51,58.43
2018,12,26,9,30,411.0,101.0,2.4,10.1,230.0,73.0,60.57
2018,12,26,9,45,516.5,94.5,2.6,10.65,274.0,72.32,59.8
2018,12,26,10,0,622.0,88.0,2.8,11.2,318.0,68.48,56.18
2018,12,26,10,15,716.5,79.0,2.9,11.6,362.0,63.3,51.39
2018,12,26,10,30,811.0,70.0,3.0,12.0,406.0,63.24,51.19
2018,12,26,10,45,859.5,64.0,3.05,12.45,435.0,65.91,53.42
2018,12,26,11,0,908.0,58.0,3.1,12.9,464.0,96.89,54.71
2018,12,26,11,15,913.5,58.5,2.95,13.2,477.0,150.26,83.67
2018,12,26,11,30,919.0,59.0,2.8,13.5,490.0,203.2,124.14
2018,12,26,11,45,920.5,59.5,2.7,13.75,496.0,254.64,169.28
2018,12,26,12,0,922.0,60.0,2.6,14.0,502.0,304.82,215.61
2018,12,26,12,15,905.0,64.0,2.6,14.2,496.5,350.87,259.62
2018,12,26,12,30,888.0,68.0,2.6,14.4,491.0,393.71,300.39
2018,12,26,12,45,876.5,70.0,2.6,14.6,481.0,433.65,337.77
2018,12,26,13,0,865.0,72.0,2.6,14.8,471.0,472.3,373.06
2018,12,26,13,15,868.5,69.0,2.55,14.75,458.0,507.01,404.58
2018,12,26,13,30,872.0,66.0,2.5,14.7,445.0,541.09,434.84
2018,12,26,13,45,819.0,71.5,2.45,14.7,412.5,554.07,447.85
2018,12,26,14,0,766.0,77.0,2.4,14.7,380.0,557.79,453.14
2018,12,26,14,15,696.0,80.0,2.1,14.4,340.0,545.65,445.03
2018,12,26,14,30,626.0,83.0,1.8,14.1,300.0,525.4,429.98
2018,12,26,14,45,623.5,75.0,1.5,13.75,272.5,532.5,436.13
2018,12,26,15,0,621.0,67.0,1.2,13.4,245.0,536.81,439.01
2018,12,26,15,15,626.5,59.5,1.2,13.4,217.5,544.62,444.98
2018,12,26,15,30,632.0,52.0,1.2,13.4,190.0,549.96,447.16
2018,12,26,15,45,514.5,48.0,1.1,12.05,145.0,468.54,382.46
2018,12,26,16,0,397.0,44.0,1.0,10.7,100.0,382.91,311.55
2018,12,26,16,15,292.0,34.5,1.1,10.25,68.0,298.48,232.17
2018,12,26,16,30,187.0,25.0,1.2,9.8,36.0,200.6,53.84
2018,12,26,16,45,117.5,15.5,1.25,9.35,20.5,96.13,0.0
2018,12,26,17,0,48.0,6.0,1.3,8.9,5.0,0.0,0.0
2018,12,26,17,15,24.0,3.0,1.35,8.55,2.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.65,5.35,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.55,3.95,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.5,3.35,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.65,2.8,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.85,2.8,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,2.95,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.25,3.05,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.35,3.15,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.4,3.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.45,3.25,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.55,3.4,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,12,27,7,15,65.5,5.5,2.9,4.25,6.5,0.0,0.0
2018,12,27,7,30,131.0,11.0,3.2,5.0,13.0,8.65,0.0
2018,12,27,7,45,317.5,19.0,3.5,5.7,44.0,17.3,0.0
2018,12,27,8,0,504.0,27.0,3.8,6.4,75.0,25.0,15.09
2018,12,27,8,15,585.5,31.0,4.05,7.05,113.5,28.94,20.09
2018,12,27,8,30,667.0,35.0,4.3,7.7,152.0,33.08,24.24
2018,12,27,8,45,718.5,38.0,4.55,8.3,192.0,39.15,29.95
2018,12,27,9,0,770.0,41.0,4.8,8.9,232.0,43.08,33.61
2018,12,27,9,15,800.5,43.5,5.1,9.5,269.5,46.34,36.57
2018,12,27,9,30,831.0,46.0,5.4,10.1,307.0,49.53,39.39
2018,12,27,9,45,850.0,48.5,5.7,10.7,339.5,52.47,41.93
2018,12,27,10,0,869.0,51.0,6.0,11.3,372.0,55.32,44.34
2018,12,27,10,15,884.5,52.0,6.1,11.7,399.0,56.92,45.66
2018,12,27,10,30,900.0,53.0,6.2,12.1,426.0,58.46,46.89
2018,12,27,10,45,911.5,53.0,6.3,12.55,446.0,59.12,47.34
2018,12,27,11,0,923.0,53.0,6.4,13.0,466.0,92.55,51.4
2018,12,27,11,15,929.0,53.5,6.45,13.25,479.5,146.65,80.46
2018,12,27,11,30,935.0,54.0,6.5,13.5,493.0,200.38,121.74
2018,12,27,11,45,938.0,54.0,6.55,13.7,499.0,252.43,167.99
2018,12,27,12,0,941.0,54.0,6.6,13.9,505.0,303.33,215.93
2018,12,27,12,15,939.5,54.5,6.55,13.95,503.5,351.92,262.9
2018,12,27,12,30,938.0,55.0,6.5,14.0,502.0,398.55,307.97
2018,12,27,12,45,933.0,55.5,6.45,14.1,493.5,441.63,349.39
2018,12,27,13,0,928.0,56.0,6.4,14.2,485.0,482.13,387.78
2018,12,27,13,15,920.5,55.0,6.35,14.15,468.5,517.11,421.09
2018,12,27,13,30,913.0,54.0,6.3,14.1,452.0,548.99,451.11
2018,12,27,13,45,901.5,53.5,6.2,14.0,429.0,576.02,476.54
2018,12,27,14,0,890.0,53.0,6.1,13.9,406.0,599.64,498.6
2018,12,27,14,15,872.5,51.5,5.95,13.7,376.5,614.88,513.5
2018,12,27,14,30,855.0,50.0,5.8,13.5,347.0,626.39,524.86
2018,12,27,14,45,829.0,48.0,5.6,13.3,312.5,627.94,527.5
2018,12,27,15,0,803.0,46.0,5.4,13.1,278.0,625.72,525.37
2018,12,27,15,15,764.5,43.5,5.4,13.1,239.5,610.55,512.33
2018,12,27,15,30,726.0,41.0,5.4,13.1,201.0,597.91,500.13
2018,12,27,15,45,662.0,37.5,4.85,11.95,160.5,555.65,463.03
2018,12,27,16,0,598.0,34.0,4.3,10.8,120.0,509.69,420.06
2018,12,27,16,15,492.5,29.0,4.15,10.2,84.0,428.29,338.29
2018,12,27,16,30,387.0,24.0,4.0,9.6,48.0,328.87,114.45
2018,12,27,16,45,234.5,16.0,3.9,9.05,27.0,180.26,0.0
2018,12,27,17,0,82.0,8.0,3.8,8.5,6.0,0.0,0.0
2018,12,27,17,15,41.0,4.0,3.8,8.25,3.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,7.8,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.7,7.35,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,6.8,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,6.35,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,6.05,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,5.55,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,5.2,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,4.8,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.85,4.25,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,4.1,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.85,3.95,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,3.8,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.75,3.65,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.75,3.4,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.85,3.25,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,3.2,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,2.95,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,2.9,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,2.85,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.8,2.75,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.75,2.6,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.7,2.4,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,2.3,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,2.25,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,2.2,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,2.15,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,2.1,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.7,1.9,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.65,1.85,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.6,1.8,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.55,1.8,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,1.8,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,1.75,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,1.7,0.0,0.0,0.0
2018,12,28,7,15,18.0,4.0,2.6,2.3,4.5,0.0,0.0
2018,12,28,7,30,36.0,8.0,2.8,2.9,9.0,6.29,0.0
2018,12,28,7,45,167.0,21.5,3.0,3.5,36.0,16.38,0.0
2018,12,28,8,0,298.0,35.0,3.2,4.1,63.0,28.96,18.49
2018,12,28,8,15,485.5,35.0,3.3,4.7,108.0,29.35,20.66
2018,12,28,8,30,673.0,35.0,3.4,5.3,153.0,33.13,24.53
2018,12,28,8,45,687.0,41.0,3.45,5.9,187.0,38.49,29.66
2018,12,28,9,0,701.0,47.0,3.5,6.5,221.0,43.7,34.53
2018,12,28,9,15,735.5,51.0,3.7,7.25,258.5,47.42,37.91
2018,12,28,9,30,770.0,55.0,3.9,8.0,296.0,51.12,41.19
2018,12,28,9,45,827.5,51.5,4.05,8.7,335.0,54.33,43.97
2018,12,28,10,0,885.0,48.0,4.2,9.4,374.0,53.36,42.92
2018,12,28,10,15,898.5,49.0,4.2,9.9,400.5,54.97,44.23
2018,12,28,10,30,912.0,50.0,4.2,10.4,427.0,56.49,45.45
2018,12,28,10,45,920.0,50.0,4.2,10.9,446.5,57.11,45.86
2018,12,28,11,0,928.0,50.0,4.2,11.4,466.0,89.17,49.4
2018,12,28,11,15,933.5,50.5,4.2,11.7,479.5,143.42,78.1
2018,12,28,11,30,939.0,51.0,4.2,12.0,493.0,197.24,119.23
2018,12,28,11,45,941.0,52.0,4.2,12.25,499.5,250.11,165.98
2018,12,28,12,0,943.0,53.0,4.2,12.5,506.0,301.78,214.3
2018,12,28,12,15,940.5,54.5,4.15,12.65,505.0,351.12,261.45
2018,12,28,12,30,938.0,56.0,4.1,12.8,504.0,398.48,306.51
2018,12,28,12,45,930.5,57.5,4.05,12.95,495.5,441.66,347.39
2018,12,28,13,0,923.0,59.0,4.0,13.1,487.0,482.11,385.09
2018,12,28,13,15,916.5,58.0,3.95,13.1,470.5,517.6,418.1
2018,12,28,13,30,910.0,57.0,3.9,13.1,454.0,550.07,447.9
2018,12,28,13,45,899.5,55.5,3.85,13.1,431.0,576.64,472.35
2018,12,28,14,0,889.0,54.0,3.8,13.1,408.0,599.79,493.49
2018,12,28,14,15,872.0,52.0,3.5,12.85,378.5,614.85,507.51
2018,12,28,14,30,855.0,50.0,3.2,12.6,349.0,626.15,517.94
2018,12,28,14,45,829.5,48.5,2.9,12.35,314.5,628.79,520.87
2018,12,28,15,0,804.0,47.0,2.6,12.1,280.0,627.74,519.16
2018,12,28,15,15,765.5,44.5,2.6,12.1,241.5,618.98,511.52
2018,12,28,15,30,727.0,42.0,2.6,12.1,203.0,600.05,494.86
2018,12,28,15,45,666.0,38.5,2.0,10.15,163.0,559.98,460.87
2018,12,28,16,0,605.0,35.0,1.4,8.2,123.0,516.1,420.59
2018,12,28,16,15,499.5,29.0,1.45,7.65,86.0,433.94,341.73
2018,12,28,16,30,394.0,23.0,1.5,7.1,49.0,336.75,137.93
2018,12,28,16,45,238.5,15.5,1.5,6.55,27.5,182.91,0.0
2018,12,28,17,0,83.0,8.0,1.5,6.0,6.0,0.0,0.0
2018,12,28,17,15,41.5,4.0,1.55,5.8,3.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.85,3.9,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.75,3.7,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.65,3.3,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.55,2.9,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,2.75,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,2.35,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.15,1.6,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,29,7,15,58.5,5.0,1.25,1.85,6.0,0.0,0.0
2018,12,29,7,30,117.0,10.0,1.3,2.6,12.0,7.87,0.0
2018,12,29,7,45,289.0,18.5,1.4,3.4,41.5,15.38,0.0
2018,12,29,8,0,461.0,27.0,1.5,4.2,71.0,24.83,15.02
2018,12,29,8,15,543.5,32.0,1.55,4.75,108.5,29.58,20.88
2018,12,29,8,30,626.0,37.0,1.6,5.3,146.0,34.48,25.79
2018,12,29,8,45,675.0,40.5,1.65,5.9,184.5,37.96,29.21
2018,12,29,9,0,724.0,44.0,1.7,6.5,223.0,41.5,32.54
2018,12,29,9,15,756.0,46.5,1.7,7.15,259.5,44.08,34.9
2018,12,29,9,30,788.0,49.0,1.7,7.8,296.0,51.15,41.28
2018,12,29,9,45,808.0,52.0,1.7,8.45,328.0,54.4,44.11
2018,12,29,10,0,828.0,55.0,1.7,9.1,360.0,57.56,46.8
2018,12,29,10,15,843.5,56.0,1.7,9.55,386.5,59.12,48.06
2018,12,29,10,30,859.0,57.0,1.7,10.0,413.0,60.6,49.24
2018,12,29,10,45,869.5,58.0,1.65,10.45,433.5,61.93,50.27
2018,12,29,11,0,880.0,59.0,1.6,10.9,454.0,92.07,53.69
2018,12,29,11,15,886.0,59.5,1.7,11.3,467.0,144.11,80.74
2018,12,29,11,30,892.0,60.0,1.8,11.7,480.0,195.82,119.72
2018,12,29,11,45,895.0,60.5,1.9,12.05,486.5,246.36,163.8
2018,12,29,12,0,898.0,61.0,2.0,12.4,493.0,295.86,209.44
2018,12,29,12,15,895.5,61.5,2.1,12.7,491.5,342.4,253.44
2018,12,29,12,30,893.0,62.0,2.2,13.0,490.0,386.97,295.45
2018,12,29,12,45,885.5,63.0,2.25,13.25,481.0,427.9,333.77
2018,12,29,13,0,878.0,64.0,2.3,13.5,472.0,466.18,369.01
2018,12,29,13,15,870.0,63.5,2.25,13.55,456.5,499.91,399.79
2018,12,29,13,30,862.0,63.0,2.2,13.6,441.0,530.7,427.41
2018,12,29,13,45,848.5,62.5,2.15,13.65,418.5,555.38,449.59
2018,12,29,14,0,835.0,62.0,2.1,13.7,396.0,581.15,471.85
2018,12,29,14,15,784.0,65.5,1.85,13.5,361.0,580.86,472.87
2018,12,29,14,30,733.0,69.0,1.6,13.3,326.0,575.02,469.05
2018,12,29,14,45,563.0,82.0,1.35,13.1,268.0,499.31,409.63
2018,12,29,15,0,393.0,95.0,1.1,12.9,210.0,405.08,334.41
2018,12,29,15,15,377.0,81.5,1.1,12.9,179.5,388.75,322.27
2018,12,29,15,30,361.0,68.0,1.1,12.9,149.0,369.85,306.59
2018,12,29,15,45,443.5,53.5,0.9,11.95,133.0,423.86,348.46
2018,12,29,16,0,526.0,39.0,0.7,11.0,117.0,471.82,380.04
2018,12,29,16,15,414.5,32.0,0.65,10.9,81.0,386.13,300.3
2018,12,29,16,30,303.0,25.0,0.6,10.8,45.0,285.65,129.51
2018,12,29,16,45,187.0,16.5,0.55,10.7,25.5,146.98,0.0
2018,12,29,17,0,71.0,8.0,0.5,10.6,6.0,0.0,0.0
2018,12,29,17,15,35.5,4.0,0.5,10.45,3.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,0.4,7.55,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,0.15,7.45,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,0.0,7.4,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,0.15,7.1,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,0.3,6.8,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.5,6.45,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.75,5.9,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,12,30,7,15,21.0,4.0,2.0,5.05,4.5,0.0,0.0
2018,12,30,7,30,42.0,8.0,2.1,5.1,9.0,6.29,0.0
2018,12,30,7,45,133.5,21.0,2.15,5.15,32.0,15.93,0.0
2018,12,30,8,0,225.0,34.0,2.2,5.2,55.0,25.79,15.66
2018,12,30,8,15,319.0,43.0,2.05,5.45,89.5,35.0,25.63
2018,12,30,8,30,413.0,52.0,1.9,5.7,124.0,42.25,32.77
2018,12,30,8,45,534.0,53.5,1.75,5.95,170.5,43.88,34.6
2018,12,30,9,0,655.0,55.0,1.6,6.2,217.0,49.82,40.2
2018,12,30,9,15,703.0,57.0,1.45,6.55,255.5,51.86,42.12
2018,12,30,9,30,751.0,59.0,1.3,6.9,294.0,54.02,44.06
2018,12,30,9,45,782.0,59.5,1.15,7.3,327.0,54.86,44.73
2018,12,30,10,0,813.0,60.0,1.0,7.7,360.0,55.77,45.45
2018,12,30,10,15,804.5,66.5,0.9,8.0,381.5,60.55,49.67
2018,12,30,10,30,796.0,73.0,0.8,8.3,403.0,65.2,53.73
2018,12,30,10,45,733.0,89.5,0.7,8.6,405.0,70.3,58.18
2018,12,30,11,0,670.0,106.0,0.6,8.9,407.0,103.28,68.81
2018,12,30,11,15,757.5,90.5,0.8,9.35,440.0,148.25,90.05
2018,12,30,11,30,845.0,75.0,1.0,9.8,473.0,195.02,121.59
2018,12,30,11,45,873.5,69.5,1.25,10.3,486.0,248.14,166.56
2018,12,30,12,0,902.0,64.0,1.5,10.8,499.0,298.51,211.92
2018,12,30,12,15,901.0,64.5,1.65,11.3,498.0,345.89,256.49
2018,12,30,12,30,900.0,65.0,1.8,11.8,497.0,391.45,299.17
2018,12,30,12,45,894.0,64.5,1.95,12.3,487.5,432.04,337.17
2018,12,30,13,0,888.0,64.0,2.1,12.8,478.0,470.0,372.15
2018,12,30,13,15,880.0,64.0,2.05,13.1,462.5,504.75,403.35
2018,12,30,13,30,872.0,64.0,2.0,13.4,447.0,536.56,431.3
2018,12,30,13,45,858.0,63.5,1.95,13.7,424.5,561.45,453.14
2018,12,30,14,0,844.0,63.0,1.9,14.0,402.0,587.35,474.95
2018,12,30,14,15,825.0,61.5,1.7,13.9,373.0,601.62,487.23
2018,12,30,14,30,806.0,60.0,1.5,13.8,344.0,612.07,495.97
2018,12,30,14,45,777.0,57.5,1.3,13.75,309.5,610.87,495.11
2018,12,30,15,0,748.0,55.0,1.1,13.7,275.0,605.62,490.3
2018,12,30,15,15,655.0,57.0,1.1,13.7,230.5,561.61,456.45
2018,12,30,15,30,562.0,59.0,1.1,13.7,186.0,508.88,414.88
2018,12,30,15,45,427.5,54.0,1.05,12.15,139.5,413.09,339.37
2018,12,30,16,0,293.0,49.0,1.0,10.6,93.0,311.53,255.77
2018,12,30,16,15,259.5,37.5,1.05,10.05,67.5,278.6,221.44
2018,12,30,16,30,226.0,26.0,1.1,9.5,42.0,232.13,117.72
2018,12,30,16,45,143.5,16.5,1.15,8.95,24.0,115.95,0.0
2018,12,30,17,0,61.0,7.0,1.2,8.4,6.0,0.0,0.0
2018,12,30,17,15,30.5,3.5,1.25,8.2,3.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.65,5.35,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.6,4.65,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.55,4.15,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.5,3.85,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.55,3.65,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.05,3.65,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.3,3.7,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.55,3.75,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.8,3.8,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.95,3.8,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.1,3.8,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.25,3.75,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.4,3.7,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.55,3.75,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.7,3.8,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.8,3.8,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.9,3.8,0.0,0.0,0.0
2018,12,31,7,15,69.5,5.5,4.9,4.15,6.5,0.0,0.0
2018,12,31,7,30,139.0,11.0,4.9,4.5,13.0,8.65,0.0
2018,12,31,7,45,290.0,19.0,4.95,4.85,40.5,15.82,0.0
2018,12,31,8,0,441.0,27.0,5.0,5.2,68.0,24.76,14.73
2018,12,31,8,15,537.0,32.5,5.15,5.75,108.0,29.98,21.07
2018,12,31,8,30,633.0,38.0,5.3,6.3,148.0,35.39,26.44
2018,12,31,8,45,712.5,38.0,5.45,6.9,191.0,39.04,30.0
2018,12,31,9,0,792.0,38.0,5.6,7.5,234.0,41.0,31.9
2018,12,31,9,15,822.5,40.5,5.8,8.05,272.0,44.32,34.94
2018,12,31,9,30,853.0,43.0,6.0,8.6,310.0,47.56,37.83
2018,12,31,9,45,872.5,46.0,6.2,9.2,344.0,50.94,40.79
2018,12,31,10,0,892.0,49.0,6.4,9.8,378.0,54.22,43.61
2018,12,31,10,15,906.5,50.0,6.45,10.2,405.5,55.85,44.96
2018,12,31,10,30,921.0,51.0,6.5,10.6,433.0,57.4,46.22
2018,12,31,10,45,930.5,52.0,6.5,11.0,454.5,58.79,47.33
2018,12,31,11,0,940.0,53.0,6.5,11.4,476.0,88.16,50.31
2018,12,31,11,15,945.5,54.0,6.45,11.65,490.0,143.72,78.66
2018,12,31,11,30,951.0,55.0,6.4,11.9,504.0,198.9,120.42
2018,12,31,11,45,952.5,55.5,6.35,12.1,510.5,252.19,167.63
2018,12,31,12,0,954.0,56.0,6.3,12.3,517.0,304.22,216.68
2018,12,31,12,15,952.0,57.5,6.3,12.45,516.5,354.59,265.33
2018,12,31,12,30,950.0,59.0,6.3,12.6,516.0,403.02,312.09
2018,12,31,12,45,943.0,60.0,6.25,12.7,507.0,446.83,354.39
2018,12,31,13,0,936.0,61.0,6.2,12.8,498.0,487.9,393.49
2018,12,31,13,15,928.5,60.5,6.15,12.8,482.0,524.32,428.06
2018,12,31,13,30,921.0,60.0,6.1,12.8,466.0,557.67,459.31
2018,12,31,13,45,908.0,58.5,6.05,12.85,442.0,583.66,483.88
2018,12,31,14,0,895.0,57.0,6.0,12.9,418.0,606.03,504.91
2018,12,31,14,15,879.5,55.5,5.8,12.75,389.5,623.25,521.26
2018,12,31,14,30,864.0,54.0,5.6,12.6,361.0,636.81,534.08
2018,12,31,14,45,839.0,52.0,5.4,12.4,326.0,639.79,537.94
2018,12,31,15,0,814.0,50.0,5.2,12.2,291.0,645.12,542.06
2018,12,31,15,15,749.0,49.5,5.2,12.2,248.0,614.32,516.71
2018,12,31,15,30,684.0,49.0,5.2,12.2,205.0,578.52,486.32
2018,12,31,15,45,371.0,48.0,3.0,11.75,130.5,365.6,306.4
2018,12,31,16,0,58.0,47.0,0.8,11.3,56.0,103.96,82.8
2018,12,31,16,15,42.5,35.5,0.8,11.0,41.0,83.08,63.27
2018,12,31,16,30,27.0,24.0,0.8,10.7,26.0,57.93,27.83
2018,12,31,16,45,19.0,13.5,0.85,10.35,14.5,24.27,0.0
2018,12,31,17,0,11.0,3.0,0.9,10.0,3.0,0.0,0.0
2018,12,31,17,15,5.5,1.5,0.9,9.85,1.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
